"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/09/12 09:22:03","86.2296","155.5","217.42","714","60.0","21"
"05/09/12 09:27:02","86.2419","160.4","217.68","740","60.0","21"
"05/09/12 09:32:02","86.2546","164.2","217.43","752","60.03","21"
"05/09/12 09:37:02","86.2675","166.3","217.75","761","60.03","22"
"05/09/12 09:42:02","86.2805","170.5","217.74","778","60.03","22"
"05/09/12 09:47:02","86.294","173.7","217.88","789","60.03","22"
"05/09/12 09:52:01","86.3076","175.7","217.71","797","60.03","22"
"05/09/12 09:57:02","86.3215","180.5","218.41","819","60.03","22"
"05/09/12 10:02:01","86.3357","184.6","218.96","831","60.03","23"
"05/09/12 10:07:02","86.3502","186.5","217.74","842","60.0","23"
"05/09/12 10:12:01","86.3647","191.6","218.11","868","60.0","23"
"05/09/12 10:17:02","86.3647","194.6","218.28","880","60.03","23"
"05/09/12 10:22:02","86.3798","194.3","217.81","873","60.03","23"
"05/09/12 10:27:02","86.3951","196.5","218.56","883","60.03","24"
"05/09/12 10:32:01","86.4103","197.0","218.45","889","60.0","24"
"05/09/12 10:37:01","86.4256","196.7","218.49","882","60.0","24"
"05/09/12 10:42:02","86.4409","196.1","218.53","885","60.0","24"
"05/09/12 10:47:02","86.4563","196.9","218.29","888","60.03","24"
"05/09/12 10:52:02","86.4716","197.7","219.18","891","60.0","24"
"05/09/12 10:57:02","86.487","196.2","218.4","893","60.03","24"
"05/09/12 11:02:02","86.5024","196.9","219.25","889","60.03","24"
"05/09/12 11:07:03","86.5177","195.6","218.01","888","60.03","24"
"05/09/12 11:12:01","86.5329","196.4","218.56","886","60.03","24"
"05/09/12 11:17:02","86.5483","196.9","218.68","883","60.03","24"
"05/09/12 11:22:02","86.5636","197.8","218.42","887","60.03","24"
"05/09/12 11:27:01","86.5789","196.6","219.36","888","60.03","24"
"05/09/12 11:32:02","86.5942","196.1","218.16","885","60.0","24"
"05/09/12 11:37:02","86.6096","195.8","217.69","876","60.0","25"
"05/09/12 11:42:01","86.6248","195.8","217.97","884","60.03","25"
"05/09/12 11:47:03","86.6402","195.3","217.74","889","60.03","26"
"05/09/12 11:52:02","86.6554","196.4","218.39","871","60.03","26"
"05/09/12 11:57:01","86.6707","196.7","218.59","893","60.07","26"
"05/09/12 12:02:01","86.6859","195.3","218.65","883","60.0","26"
"05/09/12 12:07:02","86.7013","196.1","217.97","882","60.03","26"
"05/09/12 12:12:01","86.7164","193.8","218.19","887","60.03","26"
"05/09/12 12:17:02","86.7317","193.9","218.21","882","60.0","25"
"05/09/12 12:22:02","86.7469","195.8","218.34","870","60.03","26"
"05/09/12 12:27:01","86.7622","196.5","218.61","889","60.03","26"
"05/09/12 12:32:01","86.7775","196.2","218.26","882","60.0","26"
"05/09/12 12:37:03","86.7929","195.1","218.5","887","60.03","26"
"05/09/12 12:42:01","86.808","195.9","217.01","892","60.0","26"
"05/09/12 12:47:01","86.8233","195.8","217.27","885","60.03","26"
"05/09/12 12:52:02","86.8386","196.0","217.54","888","60.0","26"
"05/09/12 12:57:02","86.8539","196.5","218.46","885","60.0","26"
"05/09/12 13:02:03","86.8693","198.0","219.17","900","60.0","25"
"05/09/12 13:07:01","86.8845","196.6","219.0","876","60.03","26"
"05/09/12 13:12:02","86.8999","196.1","218.57","883","60.03","26"
"05/09/12 13:17:02","86.9152","196.7","217.76","883","60.03","27"
"05/09/12 13:22:03","86.9305","196.9","217.73","895","60.03","27"
"05/09/12 13:27:02","86.9458","196.6","217.6","898","60.03","26"
"05/09/12 13:32:01","86.961","195.9","217.65","892","60.0","27"
"05/09/12 13:37:02","86.9764","196.7","218.38","893","60.03","27"
"05/09/12 13:42:02","86.9917","195.8","218.27","897","60.0","27"
"05/09/12 13:47:02","87.007","197.2","217.81","883","60.03","26"
"05/09/12 13:52:03","87.0223","196.2","217.18","892","60.03","26"
"05/09/12 13:57:02","87.0376","195.7","217.86","892","60.03","27"
"05/09/12 14:02:01","87.0528","197.0","217.46","889","60.0","26"
"05/09/12 14:07:01","87.0682","196.3","217.1","890","60.03","26"
"05/09/12 14:12:02","87.0834","197.2","217.1","888","60.03","26"
"05/09/12 14:17:01","87.0987","196.9","217.61","882","60.03","26"
"05/09/12 14:22:03","87.1141","196.1","217.48","890","60.03","26"
"05/09/12 14:27:01","87.1293","196.0","218.24","889","60.03","26"
"05/09/12 14:32:01","87.1445","193.9","218.36","872","60.03","27"
"05/09/12 14:37:02","87.1595","191.7","218.32","861","60.03","27"
"05/09/12 14:42:02","87.1744","189.4","218.32","853","60.03","27"
"05/09/12 14:47:01","87.189","188.0","217.79","856","60.03","27"
"05/09/12 14:52:03","87.2036","186.3","216.94","847","60.0","26"
"05/09/12 14:57:02","87.218","181.8","217.21","829","60.07","26"
"05/09/12 15:02:02","87.232","179.1","217.66","817","60.03","26"
"05/09/12 15:07:02","87.2458","176.4","216.88","805","60.0","26"
"05/09/12 15:12:02","87.2594","171.2","218.1","779","60.03","27"
"05/09/12 15:17:02","87.2726","167.9","217.97","770","60.03","27"
"05/09/12 15:22:03","87.2857","165.5","217.14","756","60.0","27"
"05/09/12 15:27:01","87.2985","163.0","218.06","736","60.0","26"
"05/09/12 15:32:03","87.3111","159.8","218.05","730","60.03","26"
"05/09/12 15:37:02","87.3234","156.3","217.86","715","60.03","26"
"05/09/12 15:42:01","87.3354","151.6","217.25","699","60.03","27"
"05/09/12 15:47:02","87.3472","148.9","217.12","683","60.03","26"
"05/09/12 15:52:02","87.3586","145.2","217.77","674","60.03","26"
"05/09/12 15:57:02","87.3699","142.2","217.81","657","60.03","26"
"05/09/12 16:02:02","87.3807","138.7","218.19","643","60.03","26"
"05/09/12 16:07:02","87.3914","134.4","218.02","620","60.03","25"
"05/09/12 16:12:02","87.4016","129.8","216.81","601","60.03","25"
"05/09/12 16:17:02","87.4116","125.6","217.81","587","60.0","25"
"05/09/12 16:22:03","87.4212","121.9","216.56","573","60.03","25"
"05/09/12 16:27:02","87.4304","117.1","217.57","551","60.03","25"
"05/09/12 16:32:02","87.4394","113.7","216.42","534","60.03","24"
"05/09/12 16:37:01","87.4481","109.7","216.43","523","60.03","24"
"05/09/12 16:42:01","87.4565","105.6","216.8","505","60.03","24"
"05/09/12 16:47:02","87.4645","100.5","215.92","481","60.03","23"
"05/09/12 16:52:02","87.4721","95.7","216.01","464","60.0","23"
"05/09/12 16:57:02","87.4793","90.8","216.34","441","60.07","23"
"05/09/12 17:02:02","87.4863","85.8","216.04","420","60.03","23"
"05/09/12 17:07:02","87.4927","81.1","215.72","401","60.0","23"
"05/09/12 17:12:05","87.4989","76.6","215.9","378","60.0","23"
"05/09/12 17:17:06","87.5047","71.9","215.21","358","60.0","22"
"05/09/12 17:22:05","87.5101","67.1","216.21","340","60.03","22"
"05/09/12 17:27:06","87.5151","62.0","215.11","317","60.03","22"
"05/09/12 17:32:07","87.5192","62.3","214.55","318","60.03","22"
"05/09/12 17:37:06","87.5231","45.6","214.74","319","60.03","22"
"05/09/12 17:42:05","87.5268","48.9","213.93","278","60.03","22"
"05/09/12 17:47:06","87.5304","42.7","214.97","279","60.03","21"
"05/09/12 17:52:06","87.5334","32.2","213.94","139","60.03","20"
"05/09/12 17:57:07","87.5362","32.8","215.13","76","60.03","20"
"05/09/12 18:02:05","87.5387","27.3","214.79","100","60.03","20"
"05/09/12 18:07:07","87.541","29.9","214.3","30","60.0","19"
"05/09/12 18:12:06","87.5429","30.9","214.22","65","60.07","19"
"05/09/12 18:17:06","87.5445","10.8","214.39","59","60.03","19"
"05/09/12 18:22:05","87.5459","12.1","213.44","8","60.03","18"
"05/09/12 18:27:06","87.5471","23.7","213.89","142","60.0","18"
"05/09/12 18:32:05","87.548","13.9","214.4","57","60.0","18"
"05/09/12 18:37:06","87.5488","7.2","214.1","223","60.0","18"
"05/09/12 18:42:07","87.5494","0.0","213.62","20","60.03","18"
"05/09/12 18:47:05","87.55","12.2","213.59","33","60.03","18"
"05/09/12 18:52:06","87.5505","0.0","212.96","111","60.03","17"
"05/09/12 18:57:07","87.5509","0.0","213.46","0","60.0","17"
"05/09/12 19:02:05","87.5513","12.2","213.21","69","60.03","17"
"05/09/12 19:07:07","87.5517","0.0","213.67","0","60.0","17"
"05/09/12 19:12:06","87.552","14.7","214.12","15","60.03","17"
"05/09/12 19:17:06","87.5524","0.0","213.05","194","60.03","17"
"05/09/12 19:22:07","87.5527","14.2","213.75","22","60.03","17"
"05/09/12 19:27:07","87.5529","12.4","213.44","31","60.0","16"
"05/10/12 06:12:08","87.554","0.0","212.59","0","60.03","11"
"05/10/12 06:17:09","87.5544","11.2","213.01","1","60.03","12"
"05/10/12 06:22:06","87.5549","3.3","213.24","0","60.03","12"
"05/10/12 06:27:07","87.5556","14.2","213.49","16","60.03","12"
"05/10/12 06:32:07","87.5564","15.6","214.28","29","60.03","13"
"05/10/12 06:37:06","87.5575","13.7","214.11","6","60.03","13"
"05/10/12 06:42:06","87.5587","31.0","213.77","118","60.03","13"
"05/10/12 06:47:06","87.5603","15.5","213.89","114","60.03","13"
"05/10/12 06:52:06","87.562","25.5","212.72","117","60.03","14"
"05/10/12 06:57:06","87.5642","25.6","214.35","95","60.07","14"
"05/10/12 07:02:07","87.5666","33.7","215.01","146","60.0","15"
"05/10/12 07:07:07","87.5694","33.2","213.78","328","60.03","15"
"05/10/12 07:12:07","87.5724","46.6","215.34","302","60.0","15"
"05/10/12 07:17:06","87.5759","51.7","215.0","368","60.03","16"
"05/10/12 07:22:07","87.5796","36.6","214.23","114","60.03","16"
"05/10/12 07:27:06","87.5835","50.2","214.66","264","60.03","17"
"05/10/12 07:32:07","87.5873","53.2","214.24","108","60.03","17"
"05/10/12 07:37:06","87.5912","57.1","214.58","288","60.0","17"
"05/10/12 07:42:06","87.595","60.8","213.89","260","60.0","18"
"05/10/12 07:47:07","87.599","62.6","213.89","240","60.03","18"
"05/10/12 07:52:06","87.603","40.7","215.83","124","60.03","18"
"05/10/12 07:57:07","87.6074","61.0","215.67","392","60.03","18"
"05/10/12 08:02:07","87.6128","88.7","216.0","434","60.03","19"
"05/10/12 08:07:06","87.6199","93.6","215.72","455","60.0","19"
"05/10/12 08:12:07","87.6273","98.1","216.74","472","60.0","20"
"05/10/12 08:17:07","87.6352","102.6","215.17","491","60.03","20"
"05/10/12 08:22:07","87.6434","107.7","214.78","510","60.0","20"
"05/10/12 08:27:08","87.6519","112.0","214.58","537","60.0","20"
"05/10/12 08:32:07","87.6608","116.2","214.89","555","60.03","21"
"05/10/12 08:37:06","87.6699","120.4","215.38","568","60.03","21"
"05/10/12 08:42:07","87.6795","124.2","215.12","589","60.03","22"
"05/10/12 08:47:07","87.6894","128.4","214.75","607","60.0","22"
"05/10/12 08:52:07","87.6995","132.2","214.06","622","60.03","23"
"05/10/12 08:57:07","87.71","136.0","215.81","638","60.03","23"
"05/10/12 09:02:07","87.7207","140.2","215.37","655","60.03","23"
"05/10/12 09:07:07","87.7318","144.2","215.19","668","60.07","23"
"05/10/12 09:12:07","87.7432","147.1","215.6","689","60.0","24"
"05/10/12 09:17:07","87.7548","151.1","217.24","698","60.0","24"
"05/10/12 09:22:07","87.7668","154.5","217.01","716","60.03","24"
"05/10/12 09:27:07","87.779","158.4","217.39","727","60.03","25"
"05/10/12 09:32:06","87.7914","162.6","217.3","739","60.03","25"
"05/10/12 09:37:07","87.8042","165.1","216.81","757","60.03","25"
"05/10/12 09:42:06","87.8171","167.3","217.25","764","60.03","25"
"05/10/12 09:47:06","87.8303","171.5","217.51","780","60.0","25"
"05/10/12 09:52:07","87.8438","174.4","217.57","795","60.03","26"
"05/10/12 09:57:06","87.8574","175.8","216.98","804","60.03","26"
"05/10/12 10:02:06","87.8712","179.1","217.21","816","60.0","27"
"05/10/12 10:07:06","87.8853","182.2","217.24","827","60.0","27"
"05/10/12 10:12:07","87.8996","184.7","217.33","837","60.0","27"
"05/10/12 10:17:07","87.9141","187.5","218.37","847","60.03","27"
"05/10/12 10:22:06","87.9288","189.7","218.1","855","60.03","28"
"05/10/12 10:27:06","87.9436","191.1","218.34","863","60.0","28"
"05/10/12 10:32:08","87.9586","192.0","218.05","872","60.0","29"
"05/10/12 10:37:07","87.9737","194.8","217.26","884","60.03","29"
"05/10/12 10:42:06","87.9889","196.6","217.45","891","60.03","29"
"05/10/12 10:47:07","88.0043","196.3","217.64","892","60.0","29"
"05/10/12 10:52:06","88.0195","196.7","217.97","889","60.03","29"
"05/10/12 10:57:06","88.0348","196.2","217.27","887","60.0","29"
"05/10/12 11:02:07","88.0501","196.7","218.56","882","60.0","30"
"05/10/12 11:07:07","88.0654","196.5","219.33","886","60.03","30"
"05/10/12 11:12:07","88.0807","197.1","219.01","884","60.03","30"
"05/10/12 11:17:06","88.096","196.2","219.01","882","60.03","30"
"05/10/12 11:22:07","88.1113","196.2","218.27","885","60.0","30"
"05/10/12 11:27:07","88.1267","195.2","218.13","886","60.03","30"
"05/10/12 11:32:07","88.1419","197.1","217.83","891","60.0","30"
"05/10/12 11:37:07","88.1572","197.1","217.93","895","60.0","31"
"05/10/12 11:42:08","88.1725","197.3","218.3","895","60.03","31"
"05/10/12 11:47:07","88.1878","195.7","218.04","887","60.03","31"
"05/10/12 11:52:07","88.2031","196.1","218.61","886","60.03","31"
"05/10/12 11:57:08","88.2185","196.3","218.47","892","60.03","31"
"05/10/12 12:02:06","88.2336","196.4","218.81","887","60.03","31"
"05/10/12 12:07:08","88.249","195.5","217.73","878","60.03","31"
"05/10/12 12:12:06","88.2642","196.7","218.35","877","60.0","31"
"05/10/12 12:17:07","88.2796","196.4","218.13","880","60.03","31"
"05/10/12 12:22:06","88.2948","196.5","218.16","876","60.03","31"
"05/10/12 12:27:07","88.3101","196.5","217.71","892","60.0","31"
"05/10/12 12:32:07","88.3255","196.2","218.18","881","60.03","31"
"05/10/12 12:37:08","88.3408","196.1","218.92","876","60.0","31"
"05/10/12 12:42:07","88.356","196.7","218.05","886","60.0","32"
"05/10/12 12:47:06","88.3713","195.9","217.98","894","60.03","32"
"05/10/12 12:52:06","88.3866","197.1","218.8","889","60.0","31"
"05/10/12 12:57:07","88.4019","196.3","218.21","887","60.0","32"
"05/10/12 13:02:07","88.4173","196.6","218.74","877","60.03","32"
"05/10/12 13:07:07","88.4326","196.3","217.77","889","60.0","32"
"05/10/12 13:12:07","88.4478","197.0","218.38","891","60.0","32"
"05/10/12 13:17:07","88.4632","196.0","218.46","884","60.03","32"
"05/10/12 13:22:07","88.4784","196.3","217.67","894","60.03","32"
"05/10/12 13:27:07","88.4937","197.2","218.68","887","60.0","32"
"05/10/12 13:32:08","88.5091","195.7","217.83","889","60.0","32"
"05/10/12 13:37:07","88.5243","196.9","218.89","886","60.03","32"
"05/10/12 13:42:07","88.5396","196.6","218.41","893","60.03","32"
"05/10/12 13:47:06","88.5549","196.3","218.15","884","60.0","33"
"05/10/12 13:52:07","88.5702","196.5","219.1","883","60.03","33"
"05/10/12 13:57:07","88.5855","196.1","219.74","882","60.03","33"
"05/10/12 14:02:07","88.6008","195.9","218.64","883","60.03","34"
"05/10/12 14:07:06","88.6161","195.3","219.11","884","60.03","34"
"05/10/12 14:12:08","88.6314","196.1","219.06","882","60.0","34"
"05/10/12 14:17:06","88.6467","195.3","218.5","879","60.0","34"
"05/10/12 14:22:07","88.6619","193.6","219.25","872","60.03","34"
"05/10/12 14:27:06","88.6768","191.1","218.68","867","60.03","33"
"05/10/12 14:32:07","88.6916","189.1","218.6","853","60.03","33"
"05/10/12 14:37:06","88.7063","186.3","218.94","843","60.03","33"
"05/10/12 14:42:07","88.7207","183.8","218.79","824","60.03","33"
"05/10/12 14:47:06","88.7349","181.2","219.3","824","60.0","33"
"05/10/12 14:52:08","88.7491","178.4","218.01","807","60.03","33"
"05/10/12 14:57:06","88.7628","176.9","217.31","808","60.0","33"
"05/10/12 15:02:07","88.7765","174.1","218.15","796","60.03","32"
"05/10/12 15:07:07","88.7899","170.0","218.23","772","60.03","33"
"05/10/12 15:12:06","88.803","167.9","218.14","765","60.0","32"
"05/10/12 15:17:07","88.8161","164.9","218.25","744","60.0","32"
"05/10/12 15:22:06","88.8287","162.6","218.02","740","60.03","32"
"05/10/12 15:27:07","88.8413","158.3","217.44","724","60.0","32"
"05/10/12 15:32:06","88.8534","156.1","217.71","718","60.0","32"
"05/10/12 15:37:07","88.8655","152.3","218.22","697","60.03","32"
"05/10/12 15:42:08","88.8772","149.0","217.57","688","60.03","32"
"05/10/12 15:47:06","88.8886","145.2","217.43","672","60.0","32"
"05/10/12 15:52:06","88.8997","141.6","216.76","657","60.0","31"
"05/10/12 15:57:08","88.9107","139.0","217.37","645","60.03","31"
"05/10/12 16:02:07","88.9213","135.0","217.05","632","60.0","31"
"05/10/12 16:07:07","88.9317","131.3","216.94","605","60.0","30"
"05/10/12 16:12:07","88.9417","126.8","217.99","593","60.07","30"
"05/10/12 16:17:06","88.9514","122.5","216.87","574","60.0","30"
"05/10/12 16:22:07","88.9608","117.5","217.09","555","60.03","30"
"05/10/12 16:27:07","88.9698","113.7","216.61","533","60.03","30"
"05/10/12 16:32:06","88.9784","109.7","217.34","516","60.03","30"
"05/10/12 16:37:08","88.9868","105.6","217.19","500","60.0","30"
"05/10/12 16:42:07","88.9948","101.2","216.22","484","60.0","29"
"05/10/12 16:47:07","89.0025","97.2","216.85","465","60.03","29"
"05/10/12 16:52:07","89.0098","92.6","216.81","446","60.03","29"
"05/10/12 16:57:06","89.0168","87.6","216.69","430","60.07","29"
"05/10/12 17:02:06","89.0234","82.9","217.0","405","60.07","29"
"05/10/12 17:07:07","89.0298","78.1","215.56","387","60.0","29"
"05/10/12 17:12:06","89.0357","73.4","216.06","367","60.03","29"
"05/10/12 17:17:06","89.0412","68.8","216.56","345","60.0","29"
"05/10/12 17:22:06","89.0464","64.7","215.85","324","60.03","29"
"05/10/12 17:27:07","89.0511","46.4","215.49","379","60.07","29"
"05/10/12 17:32:07","89.055","53.3","215.47","105","60.0","29"
"05/10/12 17:37:08","89.0588","54.7","215.79","132","60.07","29"
"05/10/12 17:42:06","89.0626","39.1","216.05","163","60.03","29"
"05/10/12 17:47:07","89.066","47.4","215.13","175","60.0","29"
"05/10/12 17:52:07","89.069","41.2","215.15","206","60.03","29"
"05/10/12 17:57:08","89.0718","38.0","216.15","288","60.03","29"
"05/10/12 18:02:07","89.0742","33.4","215.66","254","60.07","28"
"05/10/12 18:07:07","89.0763","32.1","215.76","192","60.03","28"
"05/10/12 18:12:06","89.0781","29.0","214.34","226","60.03","28"
"05/10/12 18:17:06","89.0797","13.2","214.29","221","60.03","27"
"05/10/12 18:22:06","89.0809","11.7","213.74","125","60.03","26"
"05/10/12 18:27:07","89.082","13.6","213.85","16","60.03","25"
"05/10/12 18:32:06","89.0828","15.9","214.48","16","60.0","24"
"05/10/12 18:37:07","89.0836","5.7","214.25","0","60.0","23"
"05/10/12 18:42:07","89.0841","14.1","213.62","0","60.03","23"
"05/10/12 18:47:08","89.0847","0.0","214.06","0","60.03","22"
"05/10/12 18:52:07","89.0851","0.0","214.32","0","60.03","22"
"05/10/12 18:57:08","89.0855","10.6","213.49","60","60.03","21"
"05/10/12 19:02:07","89.086","0.0","212.48","0","60.03","20"
"05/10/12 19:07:07","89.0863","14.0","213.46","1","60.0","20"
"05/10/12 19:12:07","89.0867","9.2","213.85","0","60.03","19"
"05/10/12 19:17:06","89.087","0.0","212.85","0","60.0","19"
"05/10/12 19:22:08","89.0872","0.0","213.17","0","60.0","19"
"05/10/12 19:27:07","89.0875","0.0","213.26","0","60.03","19"
"05/11/12 06:17:08","89.0886","1.0","213.46","119","60.0","11"
"05/11/12 06:22:09","89.089","6.6","212.85","0","60.03","12"
"05/11/12 06:27:08","89.0895","0.0","213.1","0","60.0","12"
"05/11/12 06:32:06","89.0903","12.1","212.95","1","60.0","13"
"05/11/12 06:37:06","89.0913","14.2","214.42","116","60.03","13"
"05/11/12 06:42:06","89.0926","21.9","214.17","98","60.0","13"
"05/11/12 06:47:07","89.0942","29.5","213.95","61","60.03","14"
"05/11/12 06:52:08","89.0961","26.9","214.54","28","60.03","15"
"05/11/12 06:57:07","89.0982","33.6","214.35","150","60.07","15"
"05/11/12 07:02:07","89.1007","36.8","214.53","155","60.0","16"
"05/11/12 07:07:08","89.1034","32.7","214.48","108","60.0","17"
"05/11/12 07:12:08","89.106","33.3","213.46","23","60.0","17"
"05/11/12 07:17:07","89.1089","47.1","214.78","221","60.0","18"
"05/11/12 07:22:08","89.1126","56.0","215.03","263","60.03","18"
"05/11/12 07:27:06","89.1162","50.3","214.6","106","60.0","19"
"05/11/12 07:32:08","89.12","44.1","214.89","363","60.0","19"
"05/11/12 07:37:07","89.1239","55.7","215.12","239","60.03","19"
"05/11/12 07:42:06","89.1278","40.3","215.23","179","60.0","20"
"05/11/12 07:47:07","89.131","50.0","213.21","345","60.0","20"
"05/11/12 07:52:08","89.1351","49.9","215.59","172","60.0","20"
"05/11/12 07:57:06","89.1408","92.2","215.78","444","60.0","21"
"05/11/12 08:02:07","89.148","91.8","215.18","446","60.03","22"
"05/11/12 08:07:07","89.1551","89.9","215.12","433","60.03","22"
"05/11/12 08:12:07","89.162","98.0","215.76","469","60.0","22"
"05/11/12 08:17:08","89.1698","103.0","215.99","488","60.0","23"
"05/11/12 08:22:08","89.178","107.3","216.47","509","60.0","23"
"05/11/12 08:27:08","89.1863","98.8","215.9","471","60.0","24"
"05/11/12 08:32:06","89.1942","115.4","217.02","545","60.0","24"
"05/11/12 08:37:07","89.203","117.1","216.03","551","60.03","24"
"05/11/12 08:42:08","89.2124","117.6","215.85","558","60.03","25"
"05/11/12 08:47:07","89.2218","126.1","216.74","591","60.0","25"
"05/11/12 08:52:08","89.2317","127.8","215.89","599","60.0","26"
"05/11/12 08:57:07","89.2418","130.9","215.87","614","60.03","26"
"05/11/12 09:02:06","89.252","133.4","216.57","622","60.0","27"
"05/11/12 09:07:08","89.2626","138.0","216.28","642","60.03","27"
"05/11/12 09:12:07","89.2735","142.9","216.57","668","60.03","27"
"05/11/12 09:17:06","89.2849","147.0","216.65","680","60.0","28"
"05/11/12 09:22:06","89.2964","149.7","217.05","692","60.0","28"
"05/11/12 09:27:07","89.3083","154.2","215.59","709","60.03","28"
"05/11/12 09:32:08","89.3205","156.4","216.21","716","60.0","29"
"05/11/12 09:37:08","89.3328","159.9","215.27","736","60.03","29"
"05/11/12 09:42:07","89.3455","165.1","217.33","754","60.03","30"
"05/11/12 09:47:08","89.3583","162.6","217.73","746","60.03","30"
"05/11/12 09:52:08","89.3713","168.5","217.4","768","60.0","31"
"05/11/12 09:57:08","89.3839","155.5","216.88","719","60.03","31"
"05/11/12 10:02:07","89.3958","153.4","217.88","701","60.03","31"
"05/11/12 10:07:08","89.4083","164.7","217.48","754","60.03","32"
"05/11/12 10:12:07","89.4214","163.9","218.19","745","60.0","32"
"05/11/12 10:17:07","89.4345","172.7","218.28","782","60.03","32"
"05/11/12 10:22:08","89.4475","163.5","218.03","747","60.03","32"
"05/11/12 10:27:08","89.4599","149.7","217.64","689","60.07","32"
"05/11/12 10:32:07","89.4733","185.1","218.45","839","60.0","33"
"05/11/12 10:37:07","89.4877","188.7","217.43","851","60.03","34"
"05/11/12 10:42:08","89.5026","192.9","217.65","872","60.0","34"
"05/11/12 10:47:06","89.5176","192.4","218.09","875","60.07","35"
"05/11/12 10:52:07","89.5324","189.2","218.1","851","60.0","35"
"05/11/12 10:57:07","89.5474","195.7","218.89","890","60.07","36"
"05/11/12 11:02:07","89.5626","194.7","218.82","876","60.0","36"
"05/11/12 11:07:08","89.5778","196.5","218.83","878","60.03","37"
"05/11/12 11:12:07","89.5931","194.8","218.14","890","60.03","37"
"05/11/12 11:17:07","89.6084","195.5","218.92","885","60.03","37"
"05/11/12 11:22:08","89.6237","195.4","218.61","881","60.03","38"
"05/11/12 11:27:08","89.6388","196.1","218.87","885","60.0","38"
"05/11/12 11:32:08","89.6541","196.2","219.11","882","60.03","38"
"05/11/12 11:37:08","89.6693","196.1","218.28","879","60.0","38"
"05/11/12 11:42:07","89.6843","190.3","218.19","857","60.03","37"
"05/11/12 11:47:08","89.6993","184.8","218.48","830","60.03","37"
"05/11/12 11:52:08","89.7137","183.9","218.22","839","60.03","37"
"05/11/12 11:57:08","89.7276","176.9","217.76","810","60.03","37"
"05/11/12 12:02:08","89.7415","178.4","218.0","807","60.03","36"
"05/11/12 12:07:07","89.7551","186.9","218.75","847","60.03","37"
"05/11/12 12:12:06","89.7702","189.0","218.91","852","60.0","37"
"05/11/12 12:17:07","89.7854","196.5","218.97","887","60.03","38"
"05/11/12 12:22:07","89.8006","195.6","217.47","885","60.03","38"
"05/11/12 12:27:08","89.8159","196.7","217.8","887","60.07","38"
"05/11/12 12:32:06","89.8311","196.2","217.84","889","60.0","38"
"05/11/12 12:37:06","89.8463","196.1","217.31","891","60.0","39"
"05/11/12 12:42:07","89.8616","195.8","218.31","885","60.03","39"
"05/11/12 12:47:08","89.8769","196.5","218.69","881","60.03","39"
"05/11/12 12:52:08","89.8895","196.1","218.57","883","60.03","39"
"05/11/12 12:57:07","89.9046","196.1","218.41","883","60.03","39"
"05/11/12 13:02:07","89.9198","196.1","218.45","883","60.03","39"
"05/11/12 13:07:08","89.9323","186.5","218.21","842","60.03","38"
"05/11/12 13:12:07","89.9474","196.4","218.77","887","60.03","38"
"05/11/12 13:17:07","89.9614","196.0","218.46","886","60.03","38"
"05/11/12 13:22:07","89.9738","66.5","215.9","336","60.0","37"
"05/11/12 13:27:07","89.9779","42.8","215.89","413","60.07","35"
"05/11/12 13:32:08","89.9817","44.4","215.09","383","60.03","34"
"05/11/12 13:37:07","89.9848","29.7","214.73","294","60.03","33"
"05/11/12 13:42:08","89.9871","30.6","213.9","141","60.0","32"
"05/11/12 13:47:07","89.9891","24.7","214.79","33","60.03","31"
"05/11/12 13:52:08","89.9915","40.5","214.62","240","60.07","29"
"05/11/12 13:57:06","89.9949","36.7","214.99","197","60.0","28"
"05/11/12 14:02:08","89.9998","98.2","216.09","473","60.03","28"
"05/11/12 14:07:07","90.0086","108.8","216.6","520","60.03","28"
"05/11/12 14:12:08","90.0155","62.4","214.3","320","60.03","28"
"05/11/12 14:17:06","90.0197","44.4","215.47","173","60.03","27"
"05/11/12 14:22:06","90.0263","103.5","216.07","495","60.03","27"
"05/11/12 14:27:07","90.037","165.8","217.37","758","60.03","28"
"05/11/12 14:32:08","90.0482","103.5","216.04","497","60.0","29"
"05/11/12 14:37:08","90.0561","98.0","216.31","473","60.03","28"
"05/11/12 14:42:07","90.0619","70.2","215.22","353","60.0","28"
"05/11/12 14:47:08","90.0676","77.5","215.55","383","60.03","27"
"05/11/12 14:52:07","90.0734","68.9","215.42","346","60.03","27"
"05/11/12 14:57:07","90.0783","62.6","215.43","319","60.0","27"
"05/11/12 15:02:08","90.0833","67.5","215.73","338","60.03","26"
"05/11/12 15:07:07","90.0891","77.3","215.91","380","60.03","26"
"05/11/12 15:12:07","90.0949","67.0","215.7","338","60.0","26"
"05/11/12 15:17:07","90.0998","60.9","214.95","312","60.07","26"
"05/11/12 15:22:08","90.1037","46.7","214.75","320","60.03","26"
"05/11/12 15:27:08","90.1075","57.0","214.38","267","60.0","26"
"05/11/12 15:32:07","90.1114","42.2","215.13","342","60.03","25"
"05/11/12 15:37:07","90.1152","55.4","214.94","83","60.03","25"
"05/11/12 15:42:08","90.1191","44.4","214.57","277","60.03","25"
"05/11/12 15:47:07","90.1237","89.6","216.4","433","60.0","25"
"05/11/12 15:52:08","90.1315","98.6","216.35","476","60.07","24"
"05/11/12 15:57:06","90.1389","94.8","216.25","453","60.03","24"
"05/11/12 16:02:06","90.1459","82.4","216.16","402","60.0","24"
"05/11/12 16:07:07","90.1519","77.6","216.6","385","60.07","24"
"05/11/12 16:12:07","90.1576","62.3","215.31","321","60.03","23"
"05/11/12 16:17:07","90.1616","47.6","216.12","416","60.03","23"
"05/11/12 16:22:07","90.1665","66.9","215.98","333","60.0","23"
"05/11/12 16:27:07","90.172","70.2","216.67","350","60.03","22"
"05/11/12 16:32:08","90.178","82.5","215.96","408","60.03","22"
"05/11/12 16:37:07","90.1836","69.5","215.9","351","60.0","22"
"05/11/12 16:42:06","90.1882","53.9","214.66","380","60.03","21"
"05/11/12 16:47:08","90.1918","38.5","214.93","295","60.03","21"
"05/11/12 16:52:06","90.1951","43.5","214.68","143","60.0","20"
"05/11/12 16:57:08","90.1977","34.7","214.3","250","60.03","20"
"05/11/12 17:02:07","90.2","25.9","214.56","72","60.03","19"
"05/11/12 17:07:08","90.2021","26.4","214.05","249","60.03","19"
"05/11/12 17:12:07","90.2039","20.3","214.55","191","60.03","18"
"05/11/12 17:17:08","90.2056","20.7","214.65","167","60.03","18"
"05/11/12 17:22:07","90.2072","22.0","214.66","246","60.0","18"
"05/11/12 17:27:07","90.2083","15.9","215.03","224","60.03","17"
"05/11/12 17:32:07","90.2092","11.8","214.45","4","60.0","17"
"05/11/12 17:37:07","90.2098","14.2","214.33","12","60.03","17"
"05/11/12 17:42:07","90.2104","14.0","214.2","2","60.0","16"
"05/11/12 17:47:08","90.2114","14.0","214.61","63","60.03","16"
"05/11/12 17:52:07","90.2129","10.6","214.56","126","60.0","16"
"05/11/12 17:57:08","90.214","14.3","214.88","197","60.03","16"
"05/11/12 18:02:08","90.2149","10.6","214.73","12","60.03","16"
"05/11/12 18:07:07","90.2155","12.0","213.63","1","60.0","15"
"05/11/12 18:12:08","90.2161","8.2","214.29","217","60.0","15"
"05/11/12 18:17:08","90.2166","11.5","214.91","10","60.03","15"
"05/11/12 18:22:07","90.217","13.8","213.86","34","60.03","15"
"05/12/12 06:02:14","90.2176","13.7","215.0","11","60.0","10"
"05/12/12 06:07:07","90.2181","14.9","214.66","1","60.0","10"
"05/12/12 06:12:07","90.2186","0.0","213.67","0","60.0","11"
"05/12/12 06:17:08","90.2191","5.7","213.86","0","60.03","11"
"05/12/12 06:22:08","90.2197","12.7","212.69","49","60.0","11"
"05/12/12 06:27:09","90.2205","10.5","213.19","0","60.0","11"
"05/12/12 06:32:09","90.2217","16.3","213.49","94","60.0","11"
"05/12/12 06:37:08","90.223","14.6","213.14","47","60.03","12"
"05/12/12 06:42:07","90.2241","24.3","214.53","112","60.03","12"
"05/12/12 06:47:08","90.2253","14.0","214.14","73","60.03","12"
"05/12/12 06:52:09","90.2266","27.5","214.03","44","60.0","13"
"05/12/12 06:57:07","90.2281","21.1","213.91","37","60.0","13"
"05/12/12 07:02:07","90.2297","23.0","213.87","260","60.0","13"
"05/12/12 07:07:08","90.2315","19.6","213.2","63","60.0","13"
"05/12/12 07:12:08","90.2337","28.8","213.57","225","60.0","13"
"05/12/12 07:17:08","90.2359","32.3","213.89","151","60.03","14"
"05/12/12 07:22:09","90.2381","25.2","213.93","188","60.0","14"
"05/12/12 07:27:07","90.2406","33.7","214.05","72","60.0","14"
"05/12/12 07:32:08","90.2432","33.7","213.56","182","60.0","15"
"05/12/12 07:37:07","90.2461","44.4","215.12","336","60.03","15"
"05/12/12 07:42:07","90.2494","39.0","214.2","323","60.0","15"
"05/12/12 07:47:08","90.2532","49.8","214.12","212","60.0","15"
"05/12/12 07:52:08","90.256","41.5","214.57","170","60.03","15"
"05/12/12 07:57:07","90.259","33.2","214.73","81","60.03","15"
"05/12/12 08:02:08","90.2619","41.3","214.36","344","60.0","16"
"05/12/12 08:07:07","90.2651","36.1","214.2","98","60.03","16"
"05/12/12 08:12:08","90.2689","43.3","213.7","414","60.0","16"
"05/12/12 08:17:09","90.2728","40.7","214.61","137","60.03","16"
"05/12/12 08:22:07","90.278","91.1","215.67","440","60.03","17"
"05/12/12 08:27:08","90.2866","124.8","216.11","586","60.03","18"
"05/12/12 08:32:08","90.2949","101.2","215.67","485","60.03","18"
"05/12/12 08:37:07","90.3019","95.9","215.1","464","60.0","18"
"05/12/12 08:42:08","90.3097","98.1","215.94","472","60.0","19"
"05/12/12 08:47:08","90.3181","117.4","216.49","552","60.0","19"
"05/12/12 08:52:08","90.325","90.8","215.97","438","60.03","19"
"05/12/12 08:57:09","90.3347","155.0","217.52","711","60.0","20"
"05/12/12 09:02:08","90.347","163.3","217.75","745","59.96","22"
"05/12/12 09:07:08","90.3584","140.3","216.94","658","60.03","22"
"05/12/12 09:12:08","90.369","104.8","215.41","502","60.0","22"
"05/12/12 09:17:08","90.3806","154.2","217.03","713","60.07","23"
"05/12/12 09:22:08","90.3929","162.8","217.06","741","60.0","24"
"05/12/12 09:27:07","90.4052","142.7","216.67","666","60.03","24"
"05/12/12 09:32:07","90.4165","157.1","216.75","721","60.03","24"
"05/12/12 09:37:08","90.4293","169.3","216.71","774","60.0","24"
"05/12/12 09:42:09","90.4417","182.4","217.49","832","60.07","25"
"05/12/12 09:47:07","90.4553","174.4","217.69","795","60.0","26"
"05/12/12 09:52:08","90.4684","154.6","216.88","714","60.0","26"
"05/12/12 09:57:08","90.4812","146.7","217.06","678","60.03","26"
"05/12/12 10:02:07","90.4943","188.8","217.34","855","60.03","27"
"05/12/12 10:07:09","90.5089","190.5","217.76","865","60.03","27"
"05/12/12 10:12:08","90.5238","190.4","217.72","865","60.07","27"
"05/12/12 10:17:08","90.5387","192.8","217.51","880","60.03","28"
"05/12/12 10:22:08","90.5538","195.7","216.83","883","60.0","28"
"05/12/12 10:27:08","90.5686","187.3","217.77","843","60.0","28"
"05/12/12 10:32:07","90.5834","171.5","217.48","782","60.03","28"
"05/12/12 10:37:08","90.5982","196.4","217.94","890","60.0","28"
"05/12/12 10:42:07","90.6134","196.7","218.32","881","60.0","28"
"05/12/12 10:47:08","90.6287","196.4","218.23","888","60.03","30"
"05/12/12 10:52:07","90.6439","195.7","218.96","884","60.03","30"
"05/12/12 10:57:08","90.6592","196.2","219.22","881","60.0","30"
"05/12/12 11:02:08","90.6744","195.6","219.06","880","60.03","30"
"05/12/12 11:07:08","90.6898","196.0","217.42","886","60.03","30"
"05/12/12 11:12:08","90.7051","195.7","218.12","877","60.0","30"
"05/12/12 11:17:07","90.7204","196.1","218.3","887","60.0","31"
"05/12/12 11:22:07","90.7356","197.2","218.37","880","60.0","30"
"05/12/12 11:27:09","90.751","195.8","217.65","887","60.0","30"
"05/12/12 11:32:08","90.7662","195.5","218.07","887","60.03","30"
"05/12/12 11:37:08","90.7816","196.8","217.82","870","60.0","31"
"05/12/12 11:42:08","90.7968","196.4","218.2","882","60.03","31"
"05/12/12 11:47:08","90.8122","196.6","218.39","886","60.0","31"
"05/12/12 11:52:07","90.8274","196.8","217.85","890","60.03","30"
"05/12/12 11:57:08","90.8428","196.9","218.3","892","60.0","30"
"05/12/12 12:02:08","90.858","196.0","218.37","889","60.0","30"
"05/12/12 12:07:08","90.8734","196.0","219.4","894","60.03","30"
"05/12/12 12:12:07","90.8886","196.3","219.14","887","60.0","30"
"05/12/12 12:17:07","90.9039","196.6","219.48","886","60.0","30"
"05/12/12 12:22:08","90.9193","195.6","217.51","883","60.03","29"
"05/12/12 12:27:08","90.9345","196.8","217.63","881","60.0","29"
"05/12/12 12:32:09","90.9499","196.1","217.89","886","60.03","29"
"05/12/12 12:37:07","90.9651","195.8","218.9","883","60.03","30"
"05/12/12 12:42:08","90.9804","195.4","218.61","883","60.03","30"
"05/12/12 12:47:07","90.9957","197.6","218.5","867","60.03","30"
"05/12/12 12:52:08","91.011","196.3","218.72","885","60.03","30"
"05/12/12 12:57:09","91.0264","196.7","217.76","881","60.03","30"
"05/12/12 13:02:07","91.0416","196.1","217.9","894","60.07","31"
"05/12/12 13:07:08","91.0569","195.7","218.55","887","60.03","31"
"05/12/12 13:12:08","91.0722","196.8","219.1","886","60.03","30"
"05/12/12 13:17:08","91.0875","196.5","218.73","882","60.0","30"
"05/12/12 13:22:09","91.1028","196.5","219.28","888","60.03","30"
"05/12/12 13:27:07","91.1181","196.0","218.24","888","60.03","30"
"05/12/12 13:32:09","91.1334","196.9","219.14","897","60.03","30"
"05/12/12 13:37:07","91.1487","197.3","218.8","887","60.03","30"
"05/12/12 13:42:08","91.164","196.7","219.01","878","60.03","30"
"05/12/12 13:47:09","91.1794","197.0","218.06","886","60.03","31"
"05/12/12 13:52:08","91.1946","196.3","217.69","890","60.07","31"
"05/12/12 13:57:09","91.21","196.4","217.98","888","60.03","30"
"05/12/12 14:02:08","91.2252","196.7","218.34","886","60.03","30"
"05/12/12 14:07:08","91.2405","196.4","218.77","888","60.03","30"
"05/12/12 14:12:09","91.2558","196.6","218.4","884","60.03","30"
"05/12/12 14:17:08","91.2711","196.6","218.68","884","60.03","30"
"05/12/12 14:22:09","91.2864","196.5","218.72","884","60.03","30"
"05/12/12 14:27:09","91.3017","195.8","218.2","881","60.03","29"
"05/12/12 14:32:08","91.317","196.0","218.64","881","60.0","30"
"05/12/12 14:37:09","91.3321","193.3","219.11","874","59.96","30"
"05/12/12 14:42:09","91.3471","191.3","219.3","861","60.03","30"
"05/12/12 14:47:07","91.3619","188.7","218.05","854","60.03","29"
"05/12/12 14:52:07","91.3764","184.6","217.66","839","60.03","30"
"05/12/12 14:57:09","91.3908","182.3","217.9","831","60.03","30"
"05/12/12 15:02:09","91.4049","179.8","218.13","813","60.03","30"
"05/12/12 15:07:09","91.4188","176.1","218.36","799","60.03","30"
"05/12/12 15:12:09","91.4323","173.0","217.73","788","60.07","30"
"05/12/12 15:17:09","91.4458","170.8","217.1","781","60.0","30"
"05/12/12 15:22:08","91.4589","168.6","217.59","771","60.0","29"
"05/12/12 15:27:08","91.4719","163.7","217.31","751","60.03","29"
"05/12/12 15:32:08","91.4845","160.0","217.38","736","60.03","29"
"05/12/12 15:37:07","91.4969","157.6","217.23","726","60.03","29"
"05/12/12 15:42:08","91.509","153.4","217.1","705","60.03","29"
"05/12/12 15:47:08","91.5209","150.0","217.03","690","60.03","29"
"05/12/12 15:52:08","91.5324","146.3","217.25","675","60.03","28"
"05/12/12 15:57:09","91.5436","142.3","216.27","658","60.03","28"
"05/12/12 16:02:08","91.5545","138.8","216.76","647","60.03","28"
"05/12/12 16:07:09","91.5652","135.1","217.76","624","60.0","28"
"05/12/12 16:12:08","91.5755","130.3","216.38","607","60.0","27"
"05/12/12 16:17:08","91.5855","126.3","216.88","593","60.03","27"
"05/12/12 16:22:09","91.5952","122.4","216.82","577","60.03","27"
"05/12/12 16:27:07","91.6045","118.0","216.29","557","60.03","27"
"05/12/12 16:32:08","91.6135","113.5","215.78","538","60.03","27"
"05/12/12 16:37:08","91.6222","108.7","216.65","516","60.0","27"
"05/12/12 16:42:09","91.6304","104.5","216.5","497","60.03","27"
"05/12/12 16:47:07","91.6384","100.5","216.47","480","60.03","26"
"05/12/12 16:52:08","91.6461","95.9","216.47","460","60.03","26"
"05/12/12 16:57:08","91.6533","90.9","216.28","438","60.03","26"
"05/12/12 17:02:07","91.6601","86.0","216.21","422","60.0","26"
"05/12/12 17:07:08","91.6667","81.5","215.84","397","60.0","26"
"05/12/12 17:12:08","91.6728","76.7","216.01","378","60.0","26"
"05/12/12 17:17:09","91.6786","71.9","216.47","362","60.07","26"
"05/12/12 17:22:08","91.684","67.6","216.23","340","60.03","26"
"05/12/12 17:27:08","91.6891","62.5","215.7","322","60.03","26"
"05/12/12 17:32:08","91.6932","40.1","215.67","338","60.0","25"
"05/12/12 17:37:09","91.6971","55.0","214.6","208","60.07","25"
"05/12/12 17:42:07","91.7009","42.6","215.24","98","60.03","25"
"05/12/12 17:47:08","91.7045","40.0","215.34","161","60.03","25"
"05/12/12 17:52:08","91.7077","45.0","215.14","157","60.03","25"
"05/12/12 17:57:09","91.7106","39.6","214.67","145","60.07","24"
"05/12/12 18:02:08","91.7131","29.1","214.26","237","60.03","24"
"05/12/12 18:07:08","91.7154","31.1","214.29","176","60.03","24"
"05/12/12 18:12:07","91.7172","33.3","214.12","67","60.03","24"
"05/12/12 18:17:09","91.7189","14.9","213.58","198","60.03","24"
"05/12/12 18:22:07","91.7202","12.7","213.51","32","60.0","24"
"05/12/12 18:27:08","91.7213","16.5","213.91","9","60.03","23"
"05/12/12 18:32:09","91.7221","13.1","213.91","2","60.0","23"
"05/12/12 18:37:07","91.7229","11.6","213.56","3","60.03","23"
"05/12/12 18:42:08","91.7234","0.8","214.05","0","60.03","23"
"05/12/12 18:47:08","91.724","12.2","214.47","4","60.0","22"
"05/12/12 18:52:08","91.7244","0.0","213.94","0","60.03","22"
"05/12/12 18:57:08","91.7248","14.8","213.07","0","60.07","22"
"05/12/12 19:02:08","91.7251","7.4","213.74","0","60.03","22"
"05/12/12 19:07:08","91.7255","0.0","213.5","0","60.03","22"
"05/12/12 19:12:08","91.7258","12.8","213.95","104","60.03","22"
"05/12/12 19:17:08","91.7261","0.0","214.28","0","60.03","21"
"05/12/12 19:22:09","91.7263","5.9","214.3","190","60.03","21"
"05/12/12 19:27:08","91.7266","0.0","214.34","0","60.03","21"
"05/12/12 19:37:09","91.7269","0.0","213.99","0","60.03","20"
"05/13/12 06:07:08","91.7272","12.1","214.65","1","60.03","15"
"05/13/12 06:12:11","91.7275","0.0","214.27","0","60.0","15"
"05/13/12 06:17:09","91.7279","3.6","214.52","156","60.0","15"
"05/13/12 06:22:08","91.7284","14.9","214.27","34","60.0","15"
"05/13/12 06:27:08","91.7292","12.6","214.7","2","60.03","16"
"05/13/12 06:32:08","91.73","13.0","213.59","14","60.0","16"
"05/13/12 06:37:09","91.7312","12.1","214.74","10","60.03","17"
"05/13/12 06:42:09","91.7326","25.7","214.23","64","60.0","17"
"05/13/12 06:47:08","91.7342","22.2","214.07","26","60.03","17"
"05/13/12 06:52:09","91.7361","23.3","214.45","37","60.03","17"
"05/13/12 06:57:07","91.7383","26.7","214.12","90","60.0","18"
"05/13/12 07:02:09","91.7408","29.8","214.43","256","60.0","18"
"05/13/12 07:07:08","91.7437","41.9","214.8","236","60.03","18"
"05/13/12 07:12:07","91.7468","36.8","214.65","217","60.0","19"
"05/13/12 07:17:08","91.7504","40.6","214.96","397","60.0","19"
"05/13/12 07:22:08","91.7541","47.9","214.81","127","60.03","19"
"05/13/12 07:27:08","91.758","44.5","215.6","367","60.03","20"
"05/13/12 07:32:08","91.7619","56.6","215.4","326","60.03","20"
"05/13/12 07:37:09","91.7657","48.7","215.48","225","60.03","20"
"05/13/12 07:42:07","91.7695","59.7","215.38","99","60.03","21"
"05/13/12 07:47:08","91.7734","65.4","215.6","169","60.03","21"
"05/13/12 07:52:09","91.7774","65.3","214.44","328","60.03","22"
"05/13/12 07:57:08","91.7817","46.1","215.8","395","60.0","22"
"05/13/12 08:02:09","91.7871","87.9","216.5","425","60.0","23"
"05/13/12 08:07:08","91.7941","93.6","215.9","448","60.03","23"
"05/13/12 08:12:09","91.8016","97.6","215.71","472","60.03","23"
"05/13/12 08:17:09","91.8094","101.9","215.79","488","60.03","24"
"05/13/12 08:22:08","91.8175","106.5","215.5","509","60.0","24"
"05/13/12 08:27:08","91.826","110.6","216.1","528","60.03","24"
"05/13/12 08:32:09","91.8348","114.8","215.34","545","60.0","25"
"05/13/12 08:37:09","91.8439","118.9","215.7","561","60.03","25"
"05/13/12 08:42:08","91.8533","123.1","215.8","578","60.03","26"
"05/13/12 08:47:08","91.863","127.0","216.52","593","60.03","26"
"05/13/12 08:52:08","91.8731","130.3","216.91","608","60.07","27"
"05/13/12 08:57:09","91.8834","134.5","216.86","627","60.0","27"
"05/13/12 09:02:08","91.894","138.1","217.79","641","60.03","27"
"05/13/12 09:07:08","91.9049","141.4","217.87","653","59.96","27"
"05/13/12 09:12:08","91.916","144.7","218.02","670","60.03","28"
"05/13/12 09:17:08","91.9275","148.7","217.88","683","60.03","28"
"05/13/12 09:22:09","91.9392","151.8","217.84","698","60.0","28"
"05/13/12 09:27:09","91.9512","155.8","217.94","710","60.0","29"
"05/13/12 09:32:08","91.9634","155.8","218.35","714","60.03","29"
"05/13/12 09:37:08","91.9759","161.9","218.86","737","60.03","30"
"05/13/12 09:42:09","91.9886","165.0","219.28","748","60.07","30"
"05/13/12 09:47:08","92.0015","170.3","218.97","770","60.03","30"
"05/13/12 09:52:07","92.0148","174.1","218.25","789","60.03","30"
"05/13/12 09:57:08","92.0276","165.5","218.04","761","60.03","30"
"05/13/12 10:02:09","92.0404","186.3","218.2","846","60.03","30"
"05/13/12 10:07:08","92.0541","178.4","218.49","809","60.03","31"
"05/13/12 10:12:08","92.0661","154.9","217.48","710","60.03","31"
"05/13/12 10:17:08","92.0787","187.8","218.15","852","60.03","31"
"05/13/12 10:22:09","92.0928","176.4","218.1","802","60.03","31"
"05/13/12 10:27:07","92.1062","178.4","218.84","804","60.03","31"
"05/13/12 10:32:08","92.1198","172.5","218.13","783","60.03","31"
"05/13/12 10:37:09","92.1332","196.1","219.34","880","60.0","31"
"05/13/12 10:42:08","92.1483","190.3","218.4","857","60.03","31"
"05/13/12 10:47:09","92.1632","179.0","218.05","815","60.03","32"
"05/13/12 10:52:07","92.1766","157.3","218.13","720","60.03","32"
"05/13/12 10:57:08","92.187","125.3","217.37","589","60.03","31"
"05/13/12 11:02:08","92.2009","189.0","218.68","850","60.03","32"
"05/13/12 11:07:09","92.2161","196.6","218.79","877","60.03","32"
"05/13/12 11:12:08","92.2313","196.3","218.89","881","60.03","32"
"05/13/12 11:17:08","92.2466","195.6","218.7","883","60.0","32"
"05/13/12 11:22:07","92.2619","196.2","219.25","882","60.0","32"
"05/13/12 11:27:07","92.2772","196.3","218.99","887","60.03","32"
"05/13/12 11:32:08","92.2925","195.7","218.75","886","60.03","32"
"05/13/12 11:37:09","92.3078","196.5","218.61","889","60.07","32"
"05/13/12 11:42:08","92.323","195.2","218.73","883","60.03","33"
"05/13/12 11:47:09","92.3382","164.2","218.06","752","60.0","33"
"05/13/12 11:52:08","92.3528","196.0","219.35","875","60.03","33"
"05/13/12 11:57:08","92.3666","189.5","218.83","855","60.03","33"
"05/13/12 12:02:08","92.381","180.4","218.21","819","60.03","32"
"05/13/12 12:07:09","92.3962","195.6","219.17","878","60.0","34"
"05/13/12 12:12:09","92.4114","195.3","218.4","882","60.03","34"
"05/13/12 12:17:09","92.4267","195.5","218.39","885","60.03","35"
"05/13/12 12:22:08","92.4418","190.7","217.46","863","60.07","33"
"05/13/12 12:27:08","92.4567","195.4","218.62","880","60.03","34"
"05/13/12 12:32:09","92.4703","174.4","218.51","793","60.03","33"
"05/13/12 12:37:08","92.4807","139.0","217.63","647","60.0","32"
"05/13/12 12:42:08","92.4941","195.7","219.14","879","60.03","32"
"05/13/12 12:47:09","92.5093","180.4","217.84","821","60.0","32"
"05/13/12 12:52:08","92.5233","195.9","218.73","879","60.0","32"
"05/13/12 12:57:08","92.5386","193.3","218.46","864","60.0","32"
"05/13/12 13:02:08","92.5536","173.0","217.95","788","60.03","32"
"05/13/12 13:07:09","92.5673","159.1","217.32","731","60.03","32"
"05/13/12 13:12:08","92.5802","180.2","217.97","821","60.03","32"
"05/13/12 13:17:09","92.5948","180.7","218.39","822","60.0","32"
"05/13/12 13:22:08","92.6074","153.4","217.73","705","60.07","32"
"05/13/12 13:27:09","92.6185","128.8","217.5","595","60.03","32"
"05/13/12 13:32:09","92.6273","96.9","216.87","464","60.03","31"
"05/13/12 13:37:09","92.6388","181.6","218.07","815","60.03","31"
"05/13/12 13:42:08","92.6533","172.8","217.61","787","60.0","32"
"05/13/12 13:47:08","92.6683","196.2","218.5","885","60.03","32"
"05/13/12 13:52:09","92.6837","196.6","218.68","884","60.0","33"
"05/13/12 13:57:08","92.6989","195.7","217.87","890","60.03","33"
"05/13/12 14:02:08","92.7115","108.6","216.69","520","60.0","33"
"05/13/12 14:07:08","92.7236","163.0","218.43","738","60.07","33"
"05/13/12 14:12:09","92.7373","195.9","218.27","887","60.03","32"
"05/13/12 14:17:08","92.7516","148.3","218.0","683","60.03","32"
"05/13/12 14:22:09","92.7634","110.5","216.87","518","60.03","32"
"05/13/12 14:27:09","92.777","195.6","218.58","887","60.03","32"
"05/13/12 14:32:07","92.7921","195.7","217.73","887","60.03","32"
"05/13/12 14:37:09","92.8072","196.2","218.1","886","60.0","32"
"05/13/12 14:42:08","92.8217","187.3","218.45","852","60.03","32"
"05/13/12 14:47:07","92.8363","186.8","218.1","842","60.03","32"
"05/13/12 14:52:09","92.8501","149.6","218.07","689","60.07","32"
"05/13/12 14:57:08","92.8633","183.7","218.69","837","60.03","32"
"05/13/12 15:02:08","92.8777","182.2","218.24","825","60.0","32"
"05/13/12 15:07:09","92.8916","175.5","218.34","802","60.03","32"
"05/13/12 15:12:09","92.905","171.5","217.82","781","60.07","32"
"05/13/12 15:17:09","92.905","166.5","217.24","756","60.0","32"
"05/13/12 15:22:09","92.9176","155.2","217.38","713","60.03","32"
"05/13/12 15:27:09","92.9302","165.0","217.68","753","60.03","32"
"05/13/12 15:32:09","92.9426","160.2","217.71","728","60.0","32"
"05/13/12 15:37:08","92.955","158.7","217.75","732","60.03","32"
"05/13/12 15:42:08","92.967","151.1","218.03","694","60.03","32"
"05/13/12 15:47:08","92.9785","144.2","217.8","670","60.03","32"
"05/13/12 15:52:08","92.9896","140.3","217.47","649","60.07","31"
"05/13/12 15:57:08","93.0004","136.9","217.17","633","60.03","31"
"05/13/12 16:02:08","93.0108","130.6","216.48","610","60.03","31"
"05/13/12 16:07:09","93.0203","130.9","217.02","612","60.03","31"
"05/13/12 16:12:09","93.0292","126.7","216.84","591","60.03","31"
"05/13/12 16:17:08","93.0388","120.1","217.19","565","60.03","30"
"05/13/12 16:22:09","93.048","126.8","217.25","593","60.0","30"
"05/13/12 16:27:08","93.0565","114.5","216.86","538","60.0","30"
"05/13/12 16:32:09","93.065","113.9","216.02","536","60.0","30"
"05/13/12 16:37:09","93.0731","96.8","216.21","467","60.07","29"
"05/13/12 16:42:08","93.0801","95.2","215.86","461","60.0","29"
"05/13/12 16:47:09","93.0872","92.2","216.25","447","60.03","29"
"05/13/12 16:52:09","93.0946","96.8","216.79","463","60.03","29"
"05/13/12 16:57:09","93.1015","90.1","216.44","434","60.03","29"
"05/13/12 17:02:08","93.1078","73.2","216.64","362","60.03","29"
"05/13/12 17:07:08","93.1141","80.3","216.39","390","60.03","29"
"05/13/12 17:12:08","93.1201","74.7","216.28","367","60.03","29"
"05/13/12 17:17:09","93.1256","76.1","215.72","403","60.0","29"
"05/13/12 17:22:08","93.1295","57.3","215.63","103","60.03","29"
"05/13/12 17:27:08","93.1333","54.5","215.2","344","60.03","28"
"05/13/12 17:32:08","93.1368","35.9","215.1","244","60.0","28"
"05/13/12 17:42:09","93.1432","35.8","214.98","212","60.0","27"
"05/13/12 17:47:08","93.1462","40.3","214.57","86","60.0","27"
"05/13/12 17:52:09","93.1488","27.8","214.51","127","60.03","27"
"05/13/12 17:57:09","93.1511","24.6","214.05","192","60.03","26"
"05/13/12 18:02:09","93.1533","29.6","214.77","158","60.0","26"
"05/13/12 18:07:08","93.1554","14.0","214.98","19","60.03","26"
"05/13/12 18:12:09","93.1572","35.0","214.45","41","60.0","26"
"05/13/12 18:17:09","93.159","29.7","213.55","254","60.03","26"
"05/13/12 18:22:08","93.1604","11.7","213.98","18","60.0","25"
"05/13/12 18:27:08","93.1618","15.0","214.3","42","60.03","25"
"05/13/12 18:32:08","93.163","23.1","213.88","188","60.03","25"
