"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/13/12 18:37:09","93.1642","14.1","213.24","17","60.0","25"
"05/13/12 18:42:08","93.1653","13.7","214.51","60","60.0","24"
"05/13/12 18:47:08","93.1663","16.3","213.59","124","60.0","24"
"05/13/12 18:52:09","93.1672","14.0","213.92","1","60.0","24"
"05/13/12 18:57:09","93.1681","13.2","212.34","0","60.0","24"
"05/13/12 19:02:09","93.169","11.2","214.08","66","60.0","24"
"05/13/12 19:07:08","93.1698","11.6","214.59","223","60.03","23"
"05/13/12 19:12:08","93.1706","12.4","213.87","0","60.0","23"
"05/13/12 19:17:09","93.1713","13.0","213.64","1","60.03","23"
"05/13/12 19:22:09","93.1719","10.9","213.73","3","60.03","23"
"05/13/12 19:27:09","93.1725","12.8","214.2","5","60.03","23"
"05/13/12 19:32:08","93.1728","11.1","214.24","0","60.0","23"
"05/14/12 06:07:10","93.1736","0.0","212.83","0","60.03","19"
"05/14/12 06:12:08","93.1739","0.0","212.44","231","60.03","19"
"05/14/12 06:17:13","93.1743","14.2","213.04","3","60.03","19"
"05/14/12 06:22:09","93.1748","0.0","213.11","0","60.0","19"
"05/14/12 06:27:08","93.1755","14.8","213.33","0","60.07","19"
"05/14/12 06:32:09","93.1763","11.5","214.39","0","60.0","19"
"05/14/12 06:37:10","93.1773","19.1","214.16","253","60.0","19"
"05/14/12 06:42:09","93.1786","15.6","214.9","21","60.03","20"
"05/14/12 06:47:08","93.1801","17.5","214.32","25","60.03","20"
"05/14/12 06:52:09","93.1819","25.4","214.55","36","60.03","20"
"05/14/12 06:57:09","93.1839","24.8","214.06","256","60.03","20"
"05/14/12 07:02:09","93.1863","28.3","214.04","84","60.03","20"
"05/14/12 07:07:09","93.189","40.6","213.27","305","60.0","21"
"05/14/12 07:12:09","93.1921","47.6","214.25","164","60.0","21"
"05/14/12 07:17:10","93.1954","38.5","214.38","124","60.03","22"
"05/14/12 07:22:09","93.1991","55.2","215.47","134","60.0","22"
"05/14/12 07:27:09","93.203","55.6","215.51","327","60.03","22"
"05/14/12 07:32:10","93.2069","48.5","215.7","344","60.03","22"
"05/14/12 07:37:09","93.2107","54.5","215.27","300","60.0","22"
"05/14/12 07:42:10","93.2146","39.1","215.48","303","60.0","22"
"05/14/12 07:47:10","93.2184","47.3","215.07","315","60.0","23"
"05/14/12 07:52:08","93.2225","62.1","214.39","384","60.03","23"
"05/14/12 07:57:09","93.2269","69.2","215.08","243","60.0","23"
"05/14/12 08:02:09","93.2314","74.1","215.01","364","60.0","23"
"05/14/12 08:07:09","93.238","91.7","215.45","446","60.03","23"
"05/14/12 08:12:09","93.2453","96.3","215.23","466","60.03","23"
"05/14/12 08:17:10","93.253","100.4","215.84","485","60.03","23"
"05/14/12 08:22:08","93.2609","104.4","216.15","500","60.03","23"
"05/14/12 08:27:09","93.2693","108.9","215.82","522","60.03","23"
"05/14/12 08:32:10","93.278","114.2","215.92","536","60.0","23"
"05/14/12 08:37:09","93.287","118.4","216.51","555","60.03","24"
"05/14/12 08:42:09","93.2963","122.2","216.42","574","60.0","24"
"05/14/12 08:47:09","93.306","126.5","216.83","589","60.03","24"
"05/14/12 08:52:09","93.316","130.0","217.38","606","60.0","24"
"05/14/12 08:57:08","93.3263","134.5","216.42","626","60.0","24"
"05/14/12 09:02:09","93.3369","137.2","217.86","632","60.0","24"
"05/14/12 09:07:09","93.3477","140.5","217.07","650","60.03","24"
"05/14/12 09:12:08","93.3588","143.6","216.54","667","60.03","25"
"05/14/12 09:17:09","93.3701","147.4","216.98","680","60.0","25"
"05/14/12 09:22:09","93.3818","150.3","216.55","691","60.0","25"
"05/14/12 09:27:08","93.3937","153.9","217.06","708","60.0","25"
"05/14/12 09:32:09","93.4058","158.2","216.68","731","60.03","26"
"05/14/12 09:37:08","93.4181","160.2","217.2","734","60.03","26"
"05/14/12 09:42:09","93.4304","162.3","216.16","746","60.0","26"
"05/14/12 09:47:08","93.4432","166.2","216.56","762","60.03","27"
"05/14/12 09:52:10","93.4563","167.7","216.82","769","60.0","27"
"05/14/12 09:57:09","93.4695","171.3","217.08","786","60.03","27"
"05/14/12 10:02:09","93.483","173.7","216.83","795","60.0","28"
"05/14/12 10:07:09","93.4966","176.5","216.99","803","60.03","28"
"05/14/12 10:12:08","93.5104","178.3","217.19","810","60.03","29"
"05/14/12 10:17:09","93.5244","180.4","217.71","822","60.03","29"
"05/14/12 10:22:09","93.5386","183.3","217.71","832","60.03","29"
"05/14/12 10:27:09","93.553","185.9","217.49","847","60.03","30"
"05/14/12 10:32:09","93.5676","187.9","217.87","845","60.0","30"
"05/14/12 10:37:08","93.5821","188.1","217.69","857","60.03","31"
"05/14/12 10:42:09","93.5969","190.1","217.6","865","60.0","31"
"05/14/12 10:47:09","93.6118","191.7","216.94","870","60.03","32"
"05/14/12 10:52:10","93.6268","194.3","216.96","877","60.03","32"
"05/14/12 10:57:09","93.642","196.2","217.66","883","60.0","32"
"05/14/12 11:02:10","93.6574","195.7","217.56","888","60.0","33"
"05/14/12 11:07:10","93.6726","196.6","219.01","878","60.03","33"
"05/14/12 11:12:10","93.6879","196.6","218.27","884","60.03","33"
"05/14/12 11:17:08","93.7031","196.4","218.06","883","60.0","33"
"05/14/12 11:22:09","93.7185","196.2","219.02","885","60.0","33"
"05/14/12 11:27:09","93.7338","196.5","217.24","896","60.03","33"
"05/14/12 11:32:10","93.7491","196.1","217.78","889","60.03","34"
"05/14/12 11:37:09","93.7643","196.4","218.29","884","60.03","34"
"05/14/12 11:42:09","93.7797","195.8","218.13","881","60.03","34"
"05/14/12 11:47:08","93.7949","196.3","218.74","886","60.0","35"
"05/14/12 11:52:08","93.8102","195.8","218.62","889","60.03","35"
"05/14/12 11:57:09","93.8256","196.3","218.04","887","60.03","35"
"05/14/12 12:02:08","93.8408","196.5","217.88","893","60.0","35"
"05/14/12 12:07:09","93.8561","196.2","217.6","887","60.03","35"
"05/14/12 12:12:09","93.8715","196.3","217.39","888","60.03","36"
"05/14/12 12:17:08","93.8867","194.8","217.66","885","60.03","36"
"05/14/12 12:22:09","93.902","195.9","218.02","889","60.03","36"
"05/14/12 12:27:10","93.9174","196.8","217.8","886","60.0","36"
"05/14/12 12:32:09","93.9326","195.1","217.36","886","60.0","36"
"05/14/12 12:37:08","93.9479","195.2","217.74","886","60.03","36"
"05/14/12 12:42:09","93.9633","196.7","217.6","893","60.0","35"
"05/14/12 12:47:10","93.9786","196.4","217.5","894","60.03","35"
"05/14/12 12:52:10","93.9939","196.7","217.5","892","60.03","35"
"05/14/12 12:57:08","94.0091","196.1","217.21","889","60.03","35"
"05/14/12 13:02:09","94.0244","195.7","218.0","887","60.03","35"
"05/14/12 13:07:09","94.0397","196.0","217.83","877","60.0","35"
"05/14/12 13:12:10","94.055","196.3","217.69","884","60.0","35"
"05/14/12 13:17:09","94.0703","196.7","218.21","888","60.0","35"
"05/14/12 13:22:10","94.0856","195.9","217.94","881","60.0","35"
"05/14/12 13:27:09","94.1009","196.5","218.07","889","60.0","35"
"05/14/12 13:32:09","94.1162","195.5","217.66","885","60.03","35"
"05/14/12 13:37:09","94.1314","196.2","218.06","888","60.03","36"
"05/14/12 13:42:10","94.1468","196.3","217.76","888","60.03","36"
"05/14/12 13:47:10","94.1621","195.4","217.29","886","60.0","36"
"05/14/12 13:52:10","94.1774","194.4","218.08","882","60.0","36"
"05/14/12 13:57:09","94.1922","188.3","217.82","858","60.03","36"
"05/14/12 14:02:09","94.2069","187.4","217.65","854","60.07","37"
"05/14/12 14:07:10","94.2214","185.7","218.74","841","60.07","36"
"05/14/12 14:12:10","94.2357","180.8","219.14","815","60.0","36"
"05/14/12 14:17:08","94.2495","176.9","218.08","804","60.0","36"
"05/14/12 14:22:09","94.2634","175.2","217.96","800","60.03","36"
"05/14/12 14:27:10","94.2771","174.9","217.77","798","60.0","36"
"05/14/12 14:32:09","94.2907","173.6","217.28","792","60.03","36"
"05/14/12 14:37:08","94.3041","173.9","218.02","793","60.03","36"
"05/14/12 14:42:09","94.3175","166.1","217.75","760","60.0","36"
"05/14/12 14:47:10","94.3298","150.6","217.74","689","60.03","36"
"05/14/12 14:52:08","94.3415","156.1","218.1","715","60.03","36"
"05/14/12 14:57:09","94.354","152.5","217.62","706","60.03","36"
"05/14/12 15:02:09","94.366","153.1","218.8","700","60.0","36"
"05/14/12 15:07:10","94.3776","152.5","218.38","702","60.03","36"
"05/14/12 15:12:08","94.389","144.0","217.89","664","60.0","36"
"05/14/12 15:17:09","94.4004","145.0","217.18","672","60.03","36"
"05/14/12 15:22:10","94.4115","140.7","216.95","653","60.0","36"
"05/14/12 15:27:10","94.422","136.6","217.81","631","60.03","36"
"05/14/12 15:32:09","94.4326","135.4","216.27","627","60.03","36"
"05/14/12 15:37:09","94.443","133.8","217.2","619","60.03","36"
"05/14/12 15:42:10","94.4533","138.0","216.73","642","60.0","36"
"05/14/12 15:47:08","94.4636","129.6","216.07","609","60.03","36"
"05/14/12 15:52:09","94.4735","124.2","216.19","587","60.03","36"
"05/14/12 15:57:10","94.4831","120.2","215.95","567","60.03","36"
"05/14/12 16:02:09","94.4924","116.8","216.38","549","60.03","36"
"05/14/12 16:07:08","94.5014","114.3","216.7","543","60.0","36"
"05/14/12 16:12:09","94.5104","115.5","216.75","543","60.03","36"
"05/14/12 16:17:10","94.5192","110.2","216.16","526","60.0","35"
"05/14/12 16:22:09","94.5275","105.4","217.11","497","60.0","35"
"05/14/12 16:27:10","94.5358","103.1","216.4","493","60.07","35"
"05/14/12 16:32:09","94.5438","103.1","216.85","492","60.03","35"
"05/14/12 16:37:10","94.5517","101.9","216.39","487","60.03","35"
"05/14/12 16:42:10","94.5594","89.3","215.65","435","60.0","35"
"05/14/12 16:47:08","94.5662","88.5","215.23","432","60.03","34"
"05/14/12 16:52:09","94.5721","71.2","215.44","356","60.0","33"
"05/14/12 16:57:10","94.5772","62.6","216.59","364","60.07","34"
"05/14/12 17:02:10","94.5813","55.5","214.86","324","60.0","33"
"05/14/12 17:07:09","94.5856","64.5","214.66","370","60.03","33"
"05/14/12 17:12:10","94.59","42.4","214.38","328","60.0","33"
"05/14/12 17:17:09","94.5942","63.2","214.64","150","60.0","33"
"05/14/12 17:22:10","94.5982","46.9","215.0","337","60.03","33"
"05/14/12 17:27:10","94.602","55.0","214.08","288","60.03","33"
"05/14/12 17:32:10","94.6059","45.6","214.18","314","60.03","32"
"05/14/12 17:37:09","94.6097","43.3","214.78","101","60.03","32"
"05/14/12 17:42:09","94.6131","36.3","213.91","170","60.03","32"
"05/14/12 17:47:09","94.6161","37.8","214.58","190","60.07","32"
"05/14/12 17:52:08","94.6194","45.9","213.77","115","60.03","32"
"05/14/12 17:57:09","94.6223","32.1","214.11","140","60.03","32"
"05/14/12 18:02:09","94.625","28.6","214.4","201","60.03","31"
"05/14/12 18:07:09","94.6273","20.5","214.05","175","60.0","31"
"05/14/12 18:12:10","94.6293","21.6","214.87","59","60.03","31"
"05/14/12 18:17:08","94.631","19.4","214.14","244","60.03","31"
"05/14/12 18:22:09","94.6324","12.7","214.23","4","60.03","30"
"05/14/12 18:27:09","94.6336","13.9","213.68","13","60.0","30"
"05/14/12 18:32:09","94.6346","15.1","213.58","1","60.03","30"
"05/14/12 18:37:09","94.6354","13.8","213.52","2","60.03","29"
"05/14/12 18:42:09","94.6361","14.4","214.12","10","60.03","29"
"05/14/12 18:47:09","94.6366","0.0","213.76","0","60.0","29"
"05/14/12 18:52:10","94.6371","0.0","213.91","0","60.03","29"
"05/14/12 18:57:09","94.6374","0.0","214.32","0","60.07","28"
"05/14/12 19:02:08","94.6377","0.0","214.52","0","60.03","28"
"05/14/12 19:07:10","94.638","14.4","213.88","212","60.0","28"
"05/14/12 19:12:08","94.6384","12.6","213.08","3","60.03","27"
"05/14/12 19:17:10","94.6388","0.0","213.16","0","60.03","27"
"05/14/12 19:22:09","94.6394","0.0","212.57","0","60.03","27"
"05/14/12 19:27:08","94.6399","12.4","212.16","4","60.03","27"
"05/14/12 19:32:08","94.6403","11.0","213.2","129","60.03","26"
"05/14/12 19:37:08","94.6406","0.0","213.03","0","60.0","26"
"05/14/12 19:42:09","94.6409","14.6","212.18","0","60.0","25"
"05/15/12 06:07:14","94.6417","3.8","212.4","0","60.0","15"
"05/15/12 06:12:09","94.642","15.3","213.06","12","60.07","15"
"05/15/12 06:17:09","94.6426","0.0","213.4","0","60.03","15"
"05/15/12 06:22:10","94.6431","12.1","213.71","22","60.0","16"
"05/15/12 06:27:10","94.6439","3.6","213.25","137","60.03","16"
"05/15/12 06:32:08","94.6448","14.2","213.18","5","60.0","17"
"05/15/12 06:37:09","94.6459","11.7","213.77","12","60.03","17"
"05/15/12 06:42:09","94.6472","13.4","213.3","6","60.03","17"
"05/15/12 06:47:10","94.6487","12.3","213.89","196","60.03","17"
"05/15/12 06:52:08","94.6503","12.3","213.27","159","60.03","17"
"05/15/12 06:57:09","94.6522","29.6","214.48","280","60.03","17"
"05/15/12 07:02:09","94.6544","25.8","213.97","237","60.0","18"
"05/15/12 07:07:10","94.6568","35.7","214.44","170","60.03","18"
"05/15/12 07:12:10","94.6595","41.1","213.79","308","60.0","18"
"05/15/12 07:17:09","94.6624","44.7","214.78","263","60.03","19"
"05/15/12 07:22:10","94.6657","51.6","215.02","363","60.0","19"
"05/15/12 07:27:09","94.6694","47.0","215.33","341","60.03","19"
"05/15/12 07:32:09","94.6732","42.4","215.78","199","60.0","20"
"05/15/12 07:37:10","94.677","44.5","214.51","157","60.03","20"
"05/15/12 07:42:09","94.6807","64.7","214.96","326","60.0","20"
"05/15/12 07:47:10","94.686","69.1","214.13","342","60.0","21"
"05/15/12 07:52:09","94.6912","40.2","215.17","382","60.03","22"
"05/15/12 07:57:10","94.6952","74.3","216.31","370","60.0","22"
"05/15/12 08:02:09","94.701","76.2","216.21","374","60.03","22"
"05/15/12 08:07:10","94.7072","80.3","216.1","398","60.03","23"
"05/15/12 08:12:09","94.7135","84.9","216.13","411","60.03","23"
"05/15/12 08:17:10","94.7203","88.8","216.33","433","60.07","24"
"05/15/12 08:22:10","94.7274","91.7","216.38","442","60.0","24"
"05/15/12 08:27:08","94.7347","95.6","217.34","459","60.03","25"
"05/15/12 08:32:09","94.7422","98.4","215.79","476","60.03","25"
"05/15/12 08:37:09","94.7501","102.5","215.97","491","60.0","25"
"05/15/12 08:42:09","94.7583","106.6","216.22","509","60.03","26"
"05/15/12 08:47:09","94.7667","109.3","216.56","516","60.03","26"
"05/15/12 08:52:09","94.7753","113.5","216.21","539","60.0","27"
"05/15/12 08:57:10","94.7843","116.7","216.03","550","60.03","27"
"05/15/12 09:02:10","94.7936","121.3","216.53","573","60.03","27"
"05/15/12 09:07:09","94.8032","124.5","216.59","586","60.0","27"
"05/15/12 09:12:09","94.8131","127.6","216.25","602","60.03","27"
"05/15/12 09:17:10","94.8232","130.7","217.05","610","60.0","27"
"05/15/12 09:22:09","94.8334","133.5","216.99","622","60.0","27"
"05/15/12 09:27:10","94.844","138.0","216.52","644","60.03","27"
"05/15/12 09:32:10","94.8549","141.5","216.53","660","60.03","27"
"05/15/12 09:37:10","94.8662","146.0","217.61","666","60.03","27"
"05/15/12 09:42:09","94.8776","150.4","217.04","694","60.0","28"
"05/15/12 09:47:09","94.8894","152.8","215.83","709","60.0","28"
"05/15/12 09:52:09","94.9015","156.4","216.47","726","60.0","28"
"05/15/12 09:57:09","94.9137","157.9","215.71","735","60.03","27"
"05/15/12 10:02:10","94.926","159.8","216.66","726","60.03","27"
"05/15/12 10:07:10","94.9385","160.4","217.01","740","60.0","27"
"05/15/12 10:12:09","94.951","163.2","217.16","744","60.0","27"
"05/15/12 10:17:09","94.9638","166.7","217.07","764","60.03","27"
"05/15/12 10:22:10","94.9769","170.4","217.35","782","60.03","26"
"05/15/12 10:27:10","94.9904","172.7","216.8","790","60.03","26"
"05/15/12 10:32:10","95.004","176.5","216.91","803","60.0","26"
"05/15/12 10:37:09","95.0178","177.1","217.71","809","60.03","25"
"05/15/12 10:42:09","95.0317","180.5","217.35","818","60.0","25"
"05/15/12 10:47:10","95.0459","183.6","218.63","833","60.03","25"
"05/15/12 10:52:09","95.0603","186.4","218.77","841","60.03","25"
"05/15/12 10:57:10","95.0748","187.0","218.96","843","60.03","25"
"05/15/12 11:02:09","95.0895","189.4","219.0","860","60.03","25"
"05/15/12 11:07:10","95.1045","194.2","218.48","877","60.03","25"
"05/15/12 11:12:10","95.1196","196.7","218.17","891","60.03","25"
"05/15/12 11:17:09","95.1349","196.7","218.05","891","60.03","26"
"05/15/12 11:22:09","95.1502","196.0","218.36","886","60.0","26"
"05/15/12 11:27:10","95.1654","196.8","218.75","880","60.03","26"
"05/15/12 11:32:10","95.1778","103.4","216.02","498","60.0","25"
"05/15/12 11:37:10","95.1834","40.0","214.86","171","60.0","23"
"05/15/12 11:42:09","95.1871","48.9","214.64","242","60.03","22"
"05/15/12 11:47:10","95.1927","93.5","215.21","451","60.0","21"
"05/15/12 11:52:09","95.1983","43.9","215.69","366","60.03","20"
"05/15/12 11:57:09","95.2021","46.3","215.53","338","60.03","20"
"05/15/12 12:02:10","95.2061","95.1","215.6","457","60.0","19"
"05/15/12 12:07:09","95.2156","104.1","215.6","493","60.0","20"
"05/15/12 12:12:09","95.2219","96.3","214.99","466","60.03","19"
"05/15/12 12:17:09","95.2283","66.6","215.29","337","60.03","19"
"05/15/12 12:22:09","95.2343","101.1","215.17","488","60.0","19"
"05/15/12 12:27:09","95.2446","140.6","216.56","654","60.03","20"
"05/15/12 12:32:10","95.2554","123.7","216.74","580","60.03","20"
"05/15/12 12:37:09","95.2661","184.3","217.52","839","60.03","21"
"05/15/12 12:42:10","95.2781","152.1","216.36","704","60.03","22"
"05/15/12 12:47:10","95.2908","196.2","217.42","889","60.03","22"
"05/15/12 12:52:10","95.3062","194.4","218.42","884","60.03","23"
"05/15/12 12:57:09","95.3212","196.4","218.32","887","60.03","23"
"05/15/12 13:02:10","95.3341","196.1","218.01","882","60.03","23"
"05/15/12 13:07:10","95.3486","195.7","218.53","883","60.0","24"
"05/15/12 13:12:09","95.3629","194.7","218.91","880","60.07","24"
"05/15/12 13:17:09","95.378","190.6","218.33","869","60.0","25"
"05/15/12 13:22:10","95.3889","100.7","215.85","484","60.03","24"
"05/15/12 13:27:10","95.3988","125.3","216.08","589","60.0","23"
"05/15/12 13:32:09","95.4098","106.1","215.65","506","60.0","23"
"05/15/12 13:37:10","95.4178","95.3","216.07","461","60.0","22"
"05/15/12 13:42:10","95.4278","116.2","215.8","549","60.03","22"
"05/15/12 13:47:09","95.4412","197.7","217.96","895","60.0","23"
"05/15/12 13:52:09","95.4564","196.6","218.55","886","60.03","23"
"05/15/12 13:57:10","95.4702","185.1","217.47","836","60.0","23"
"05/15/12 14:02:09","95.4854","196.0","217.87","891","60.03","24"
"05/15/12 14:07:10","95.5007","196.0","217.88","888","60.03","24"
"05/15/12 14:12:09","95.516","196.6","218.34","882","60.03","24"
"05/15/12 14:17:10","95.5314","196.4","217.33","888","60.0","24"
"05/15/12 14:22:09","95.5467","196.5","218.01","880","60.0","23"
"05/15/12 14:27:09","95.562","196.0","217.94","889","60.03","24"
"05/15/12 14:32:10","95.5772","191.8","218.36","868","60.03","24"
"05/15/12 14:37:09","95.592","189.8","218.24","859","60.03","24"
"05/15/12 14:42:09","95.6068","187.8","218.65","850","60.0","24"
"05/15/12 14:47:10","95.6213","185.1","219.31","835","60.03","24"
"05/15/12 14:52:09","95.6356","182.8","218.62","826","60.03","24"
"05/15/12 14:57:09","95.6497","179.4","218.59","817","60.03","24"
"05/15/12 15:02:10","95.6637","188.1","219.46","841","60.03","24"
"05/15/12 15:07:09","95.6761","116.6","217.07","550","60.03","24"
"05/15/12 15:12:10","95.6851","111.3","216.92","529","60.03","23"
"05/15/12 15:17:10","95.6959","125.5","217.23","586","60.0","23"
"05/15/12 15:22:10","95.7057","117.9","217.45","553","60.0","22"
"05/15/12 15:27:09","95.715","86.8","216.81","421","60.03","22"
"05/15/12 15:32:09","95.7205","60.8","217.03","313","60.03","20"
"05/15/12 15:37:09","95.7245","47.0","216.22","311","60.0","19"
"05/15/12 15:42:10","95.7284","43.6","216.23","395","60.0","19"
"05/15/12 15:47:09","95.7322","56.4","216.01","164","60.03","18"
"05/15/12 15:52:09","95.7354","38.3","215.54","118","60.03","17"
"05/15/12 15:57:09","95.7387","52.6","215.46","133","60.03","17"
"05/15/12 16:02:10","95.7426","53.8","216.46","142","60.03","17"
"05/15/12 16:07:09","95.7465","39.8","216.08","355","60.0","17"
"05/15/12 16:12:10","95.7508","62.7","216.37","316","60.03","17"
"05/15/12 16:17:10","95.7553","45.5","215.78","390","60.03","17"
"05/15/12 16:22:10","95.7588","41.9","215.82","355","60.0","17"
"05/15/12 16:27:09","95.7622","37.7","214.91","369","60.03","16"
"05/15/12 16:32:10","95.7655","37.0","215.0","122","60.03","16"
"05/15/12 16:37:10","95.769","48.2","214.33","371","60.03","16"
"05/15/12 16:42:09","95.7721","35.2","213.67","220","60.0","16"
"05/15/12 16:47:10","95.7754","50.2","214.58","317","60.03","16"
"05/15/12 16:57:09","95.7834","97.5","216.56","466","60.03","16"
"05/15/12 17:02:09","95.7924","106.2","216.09","506","60.0","17"
"05/15/12 17:07:10","95.7999","85.1","214.71","420","60.0","17"
"05/15/12 17:12:10","95.8063","79.2","215.41","390","60.0","17"
"05/15/12 17:17:10","95.8123","75.8","216.11","373","60.03","17"
"05/15/12 17:22:10","95.8179","69.2","216.02","344","60.0","17"
"05/15/12 17:27:10","95.8231","64.2","215.04","326","60.0","17"
"05/15/12 17:32:09","95.828","59.6","214.78","387","60.03","17"
"05/15/12 17:37:09","95.8318","44.8","214.64","379","60.03","17"
"05/15/12 17:42:10","95.8357","57.4","214.53","148","60.0","17"
"05/15/12 17:47:10","95.8394","52.3","214.86","158","60.03","17"
"05/15/12 17:52:09","95.8427","45.0","214.27","171","60.03","17"
"05/15/12 17:57:09","95.8458","32.6","215.13","178","60.03","17"
"05/15/12 18:02:09","95.8485","36.9","215.41","287","60.0","17"
"05/15/12 18:07:10","95.8509","30.5","215.16","224","60.0","17"
"05/15/12 18:12:09","95.8531","16.0","214.34","61","60.03","17"
"05/15/12 18:17:09","95.8549","29.3","214.52","273","60.07","17"
"05/15/12 18:22:10","95.8564","30.4","214.35","70","60.03","17"
"05/15/12 18:27:10","95.8577","22.2","214.2","189","60.07","17"
"05/15/12 18:32:11","95.8587","12.3","214.52","8","60.03","17"
"05/15/12 18:37:09","95.8596","12.1","214.06","84","60.0","16"
"05/15/12 18:42:09","95.8604","10.6","214.29","15","60.03","16"
"05/15/12 18:47:10","95.8611","14.4","213.88","4","60.0","16"
"05/15/12 18:52:09","95.8617","10.8","214.61","1","60.07","16"
"05/15/12 18:57:10","95.8622","12.0","215.15","30","60.03","16"
"05/15/12 19:02:11","95.8627","0.0","215.2","0","60.07","15"
"05/15/12 19:07:09","95.8632","0.0","213.43","229","60.03","15"
"05/15/12 19:12:09","95.8636","0.0","213.71","0","60.03","15"
"05/15/12 19:17:10","95.864","2.5","213.34","0","60.0","15"
"05/15/12 19:22:10","95.8642","10.9","214.42","0","60.03","15"
"05/15/12 19:27:09","95.8646","0.0","215.38","0","60.03","15"
"05/15/12 19:32:09","95.8648","0.0","214.64","0","60.0","15"
"05/16/12 05:57:09","95.8656","12.6","212.33","2","60.07","9"
"05/16/12 06:02:14","95.8659","0.0","213.14","0","60.0","9"
"05/16/12 06:07:09","95.8662","0.0","213.63","0","60.07","9"
"05/16/12 06:12:11","95.8666","15.6","213.72","140","60.0","9"
"05/16/12 06:17:10","95.8672","11.5","213.6","1","60.03","9"
"05/16/12 06:22:09","95.8679","11.8","213.27","10","60.0","9"
"05/16/12 06:27:10","95.8688","16.0","214.28","14","60.03","10"
"05/16/12 06:32:10","95.8698","13.4","214.43","54","59.96","10"
"05/16/12 06:37:11","95.8711","24.4","214.15","126","60.03","10"
"05/16/12 06:42:10","95.8726","28.7","213.93","190","60.03","11"
"05/16/12 06:47:10","95.8744","15.9","214.63","198","60.0","11"
"05/16/12 06:52:10","95.8764","32.4","215.35","169","60.03","11"
"05/16/12 06:57:10","95.8788","28.1","214.33","247","60.03","11"
"05/16/12 07:02:10","95.8814","41.3","214.41","79","60.03","11"
"05/16/12 07:07:11","95.8844","36.0","215.72","175","60.07","11"
"05/16/12 07:12:10","95.8876","51.5","215.46","190","60.03","12"
"05/16/12 07:17:10","95.8913","54.2","216.19","222","60.03","12"
"05/16/12 07:22:10","95.8951","42.8","215.73","86","60.0","12"
"05/16/12 07:27:11","95.899","57.7","214.6","108","60.03","13"
"05/16/12 07:32:09","95.9027","45.4","216.03","106","60.0","13"
"05/16/12 07:37:10","95.9066","47.0","215.66","189","60.03","13"
"05/16/12 07:42:09","95.9103","41.0","216.04","388","60.03","13"
"05/16/12 07:47:09","95.9143","45.8","216.64","372","60.03","13"
"05/16/12 07:52:10","95.9185","67.1","215.81","369","60.03","14"
"05/16/12 07:57:09","95.9229","60.5","216.41","198","60.03","14"
"05/16/12 08:02:09","95.9299","93.1","216.55","450","60.03","14"
"05/16/12 08:07:10","95.9373","97.2","217.33","467","60.0","15"
"05/16/12 08:12:10","95.9451","101.9","218.0","481","60.0","15"
"05/16/12 08:17:11","95.9532","106.4","217.44","507","60.03","15"
"05/16/12 08:22:09","95.9616","111.5","217.78","526","60.0","16"
"05/16/12 08:27:10","95.9705","116.0","218.33","544","60.0","16"
"05/16/12 08:32:10","95.9798","120.6","218.35","564","60.03","17"
"05/16/12 08:37:10","95.9894","124.8","218.3","582","60.03","17"
"05/16/12 08:42:09","95.9992","129.6","217.38","599","60.03","18"
"05/16/12 08:47:10","96.0094","133.2","217.71","619","60.0","18"
"05/16/12 08:52:10","96.0199","137.7","217.25","639","60.03","18"
"05/16/12 08:57:11","96.0308","141.3","218.08","654","60.0","18"
"05/16/12 09:02:10","96.0419","145.6","217.95","667","60.03","19"
"05/16/12 09:07:10","96.0534","148.4","218.64","683","60.0","19"
"05/16/12 09:12:11","96.0651","152.2","218.18","696","60.07","20"
"05/16/12 09:17:09","96.0771","156.3","218.54","715","60.0","20"
"05/16/12 09:22:10","96.0894","160.4","218.27","734","60.0","20"
"05/16/12 09:27:10","96.1019","162.7","218.27","743","60.0","20"
"05/16/12 09:32:09","96.1147","168.1","218.64","762","60.0","20"
"05/16/12 09:37:11","96.1281","171.6","218.11","784","60.0","20"
"05/16/12 09:42:11","96.1416","174.6","218.89","793","60.03","20"
"05/16/12 09:47:10","96.1553","178.4","219.57","809","60.03","20"
"05/16/12 09:52:10","96.1693","182.2","218.7","822","60.0","20"
"05/16/12 09:57:10","96.1834","182.4","218.29","827","60.0","20"
"05/16/12 10:02:11","96.1977","185.6","218.66","835","60.0","20"
"05/16/12 10:07:10","96.2123","189.3","218.2","853","60.03","20"
"05/16/12 10:12:09","96.2272","193.1","218.86","872","60.0","21"
"05/16/12 10:17:11","96.2423","194.4","218.24","877","60.0","21"
"05/16/12 10:22:10","96.2575","197.1","218.83","886","60.03","21"
"05/16/12 10:27:10","96.2729","197.1","219.19","879","60.03","21"
"05/16/12 10:32:10","96.2882","196.2","218.54","881","60.0","21"
"05/16/12 10:37:11","96.3036","196.6","218.71","883","60.03","22"
"05/16/12 10:42:09","96.3188","196.7","218.19","884","60.03","22"
"05/16/12 10:47:10","96.3342","196.0","218.71","887","60.03","22"
"05/16/12 10:52:10","96.3496","196.8","218.12","881","60.03","22"
"05/16/12 10:57:11","96.365","197.0","218.47","890","60.03","23"
"05/16/12 11:02:09","96.3802","197.0","218.75","880","60.0","23"
"05/16/12 11:07:10","96.3956","197.2","219.2","879","60.03","24"
"05/16/12 11:12:10","96.4109","196.9","218.5","888","60.03","24"
"05/16/12 11:17:11","96.4264","196.2","218.48","888","60.0","24"
"05/16/12 11:22:09","96.4416","198.1","218.32","890","60.0","24"
"05/16/12 11:27:09","96.4569","196.5","218.58","872","60.0","24"
"05/16/12 11:32:10","96.4723","196.3","217.6","882","59.96","24"
"05/16/12 11:37:11","96.4877","196.1","218.01","881","60.0","25"
"05/16/12 11:42:10","96.503","195.1","218.59","895","60.03","25"
"05/16/12 11:47:09","96.5183","196.9","218.3","889","60.0","25"
"05/16/12 11:52:09","96.5336","196.4","217.8","879","60.03","25"
"05/16/12 11:57:09","96.5489","195.4","217.68","882","60.03","25"
"05/16/12 12:02:10","96.5642","196.5","218.24","886","60.03","25"
"05/16/12 12:07:10","96.5795","197.1","214.62","887","60.0","25"
"05/16/12 12:12:09","96.5947","195.7","216.93","882","60.0","26"
"05/16/12 12:17:10","96.6101","196.3","217.63","888","60.0","26"
"05/16/12 12:22:10","96.6254","197.6","218.26","889","60.0","26"
"05/16/12 12:27:11","96.6408","196.4","218.54","886","60.03","26"
"05/16/12 12:32:09","96.6559","197.3","217.95","892","60.03","26"
"05/16/12 12:37:10","96.6713","196.6","217.51","892","60.0","26"
"05/16/12 12:42:09","96.6865","196.1","218.14","896","60.0","27"
"05/16/12 12:47:11","96.702","196.5","217.92","898","60.0","27"
"05/16/12 12:52:09","96.7171","196.0","217.03","880","60.03","26"
"05/16/12 12:57:09","96.7325","195.9","218.06","886","60.03","27"
"05/16/12 13:02:10","96.7478","196.3","218.44","891","60.0","27"
"05/16/12 13:07:11","96.7631","196.2","218.08","886","60.07","27"
"05/16/12 13:12:10","96.7783","196.5","219.01","879","60.0","28"
"05/16/12 13:17:10","96.7937","197.0","218.98","887","60.03","28"
"05/16/12 13:22:11","96.809","197.1","218.31","894","60.03","28"
"05/16/12 13:27:09","96.8243","196.8","218.08","889","60.0","28"
"05/16/12 13:32:10","96.8395","196.1","218.84","899","60.03","28"
"05/16/12 13:37:10","96.8549","197.2","218.56","878","60.03","28"
"05/16/12 13:42:11","96.8702","197.6","218.81","885","60.0","28"
"05/16/12 13:47:10","96.8855","196.7","218.98","884","60.03","29"
"05/16/12 13:52:09","96.9007","197.2","219.38","890","60.03","28"
"05/16/12 13:57:09","96.9161","196.3","218.18","889","60.03","28"
"05/16/12 14:02:10","96.9313","196.4","219.02","890","60.03","28"
"05/16/12 14:07:11","96.9467","196.2","218.0","888","60.03","28"
"05/16/12 14:12:10","96.9619","196.7","219.08","877","60.0","28"
"05/16/12 14:17:10","96.9773","196.4","218.73","885","60.03","27"
"05/16/12 14:22:09","96.9925","196.3","218.65","881","60.0","27"
"05/16/12 14:27:10","97.0078","196.5","219.08","879","60.03","27"
"05/16/12 14:32:11","97.0231","196.4","218.41","878","59.96","27"
"05/16/12 14:37:11","97.0383","193.7","218.39","877","60.0","27"
"05/16/12 14:42:09","97.0532","190.5","218.2","864","60.0","27"
"05/16/12 14:47:10","97.0679","187.4","218.19","845","60.0","27"
"05/16/12 14:52:09","97.0824","183.9","218.02","829","60.0","27"
"05/16/12 14:57:10","97.0968","182.6","217.97","828","60.03","27"
"05/16/12 15:02:11","97.1109","180.6","218.63","812","60.03","27"
"05/16/12 15:07:09","97.1248","177.1","218.27","801","60.03","27"
"05/16/12 15:12:09","97.1384","173.0","217.63","792","60.07","27"
"05/16/12 15:17:10","97.1518","171.2","218.24","777","60.03","27"
"05/16/12 15:22:10","97.1649","165.7","218.12","759","60.03","28"
"05/16/12 15:27:10","97.1778","165.3","218.3","753","60.0","27"
"05/16/12 15:32:10","97.1906","161.5","218.14","734","60.03","27"
"05/16/12 15:37:10","97.203","157.1","217.63","719","60.0","26"
"05/16/12 15:42:10","97.2151","153.8","218.26","706","60.03","26"
"05/16/12 15:47:10","97.227","149.7","217.31","687","60.0","26"
"05/16/12 15:52:11","97.2385","146.5","217.1","677","60.03","26"
"05/16/12 15:57:10","97.2497","142.4","217.26","657","60.03","26"
"05/16/12 16:02:11","97.2607","138.9","217.56","644","60.0","25"
"05/16/12 16:07:10","97.2714","134.9","216.93","631","60.03","25"
"05/16/12 16:12:10","97.2818","131.6","217.36","608","60.0","25"
"05/16/12 16:17:11","97.2919","126.9","217.24","589","60.03","25"
"05/16/12 16:22:11","97.3016","120.4","216.47","564","60.0","25"
"05/16/12 16:27:09","97.3108","116.7","216.73","551","60.03","25"
"05/16/12 16:32:10","97.3197","114.4","217.52","539","60.0","25"
"05/16/12 16:37:10","97.3285","109.9","217.01","516","60.0","24"
"05/16/12 16:42:09","97.3368","104.5","216.33","500","60.0","25"
"05/16/12 16:47:10","97.3448","101.2","216.56","480","60.03","24"
"05/16/12 16:52:11","97.3525","95.9","216.09","466","60.03","24"
"05/16/12 16:57:10","97.3598","91.6","216.07","439","60.07","24"
"05/16/12 17:02:10","97.3667","86.8","215.98","423","60.07","24"
"05/16/12 17:07:10","97.3733","82.1","216.03","402","60.03","24"
"05/16/12 17:12:10","97.3794","77.6","216.25","382","60.07","24"
"05/16/12 17:17:10","97.3853","73.4","215.76","360","60.03","23"
"05/16/12 17:22:11","97.3908","68.2","216.02","342","60.03","23"
"05/16/12 17:27:10","97.3959","63.7","215.81","324","60.03","23"
"05/16/12 17:32:10","97.4005","54.3","215.45","84","60.03","23"
"05/16/12 17:37:11","97.4044","52.4","215.88","330","60.0","22"
"05/16/12 17:42:10","97.4081","38.6","216.27","277","60.07","22"
"05/16/12 17:47:10","97.4119","37.5","216.02","201","60.03","22"
"05/16/12 17:52:11","97.4152","48.6","215.52","354","60.03","22"
"05/16/12 17:57:10","97.4183","28.2","215.4","89","60.0","22"
"05/16/12 18:02:11","97.421","37.4","214.89","120","60.0","22"
"05/16/12 18:07:09","97.4234","24.6","215.07","61","60.03","22"
"05/16/12 18:12:10","97.4254","22.7","214.43","181","60.03","22"
"05/16/12 18:17:09","97.4272","19.8","214.59","42","60.03","22"
"05/16/12 18:22:10","97.4287","17.3","215.13","5","60.03","22"
"05/16/12 18:27:10","97.43","13.5","215.69","239","60.07","21"
"05/16/12 18:32:10","97.431","13.2","215.03","1","60.0","21"
"05/16/12 18:37:11","97.4319","14.5","214.89","37","60.03","21"
"05/16/12 18:42:10","97.4326","15.5","215.01","12","60.03","21"
"05/16/12 18:47:11","97.4332","0.0","215.54","18","60.07","20"
"05/16/12 18:52:10","97.4337","0.0","213.64","180","60.03","20"
"05/16/12 19:02:10","97.4347","0.0","213.81","0","60.0","20"
"05/16/12 19:07:10","97.4352","13.4","214.3","17","60.03","20"
"05/16/12 19:12:11","97.4356","0.0","213.66","0","60.0","19"
"05/16/12 19:17:11","97.4359","0.0","214.44","0","60.03","19"
"05/16/12 19:22:09","97.4361","0.0","213.67","0","60.0","19"
"05/16/12 19:27:10","97.4364","0.0","213.62","0","60.03","19"
"05/16/12 19:32:11","97.4366","0.0","213.91","0","60.0","18"
"05/16/12 19:37:11","97.4369","0.0","213.25","0","60.03","18"
"05/17/12 05:52:15","97.4378","0.0","213.56","0","60.0","9"
"05/17/12 05:57:10","97.4382","0.0","212.24","0","60.03","9"
"05/17/12 06:02:11","97.4385","0.0","212.87","0","60.0","9"
"05/17/12 06:07:10","97.4389","0.5","212.9","0","60.0","10"
"05/17/12 06:12:11","97.4394","3.5","213.37","0","60.0","10"
"05/17/12 06:17:10","97.4398","11.7","212.29","260","60.03","10"
"05/17/12 06:22:10","97.4404","12.1","213.09","0","60.03","10"
"05/17/12 06:27:11","97.4415","13.4","213.53","4","60.03","10"
"05/17/12 06:32:10","97.4427","18.9","214.6","210","60.0","11"
"05/17/12 06:37:11","97.4439","17.2","214.79","91","60.03","11"
"05/17/12 06:42:10","97.4448","16.6","214.76","5","60.03","11"
"05/17/12 06:47:11","97.446","21.7","214.52","258","60.0","11"
"05/17/12 06:52:11","97.4474","25.6","214.76","61","60.0","11"
"05/17/12 06:57:11","97.4506","36.4","215.0","94","60.03","12"
"05/17/12 07:02:10","97.4528","26.4","214.35","79","60.03","12"
"05/17/12 07:07:11","97.456","56.1","214.77","258","60.0","13"
"05/17/12 07:12:11","97.4598","44.4","215.77","410","60.0","13"
"05/17/12 07:17:11","97.4636","39.6","215.46","285","60.03","13"
"05/17/12 07:22:10","97.4675","55.7","215.75","128","60.0","14"
"05/17/12 07:27:10","97.4711","40.3","213.36","274","60.03","14"
"05/17/12 07:32:10","97.4748","60.5","213.81","260","60.0","15"
"05/17/12 07:37:11","97.4787","50.8","215.48","145","60.03","15"
"05/17/12 07:42:10","97.4822","45.4","215.21","93","60.0","15"
"05/17/12 07:47:11","97.4853","45.1","215.77","344","60.0","15"
"05/17/12 07:52:11","97.4891","31.6","214.78","235","60.03","15"
"05/17/12 07:57:11","97.4946","69.9","216.52","348","60.07","15"
"05/17/12 08:02:10","97.4985","46.1","216.27","301","60.03","15"
"05/17/12 08:07:11","97.5051","53.2","215.58","118","60.03","16"
"05/17/12 08:12:11","97.5124","98.7","215.51","474","59.96","17"
"05/17/12 08:17:11","97.5202","102.4","215.23","490","60.03","17"
"05/17/12 08:22:11","97.5284","107.6","215.5","515","60.03","17"
"05/17/12 08:27:10","97.5369","111.3","215.89","529","60.03","18"
"05/17/12 08:32:10","97.5453","116.0","216.62","552","60.03","18"
"05/17/12 08:37:11","97.5545","122.1","216.31","573","60.03","18"
"05/17/12 08:42:11","97.5646","142.3","216.63","658","60.03","19"
"05/17/12 08:47:11","97.5714","58.8","214.98","343","60.03","19"
"05/17/12 08:52:11","97.5753","55.4","215.15","155","60.03","18"
"05/17/12 08:57:11","97.5791","55.0","215.65","241","60.03","18"
"05/17/12 09:02:10","97.5868","168.9","217.98","763","60.0","19"
"05/17/12 09:07:11","97.5972","89.3","215.89","435","60.0","19"
"05/17/12 09:12:11","97.6014","45.5","215.35","110","60.0","19"
"05/17/12 09:17:10","97.6083","89.0","216.09","432","60.03","19"
"05/17/12 09:22:10","97.6154","185.4","218.28","838","60.0","20"
"05/17/12 09:27:11","97.6281","111.9","216.92","529","60.0","21"
"05/17/12 09:32:11","97.6344","70.0","215.31","351","60.0","20"
"05/17/12 09:37:11","97.6436","166.4","217.52","762","60.03","21"
"05/17/12 09:42:10","97.6548","184.8","217.93","831","60.03","22"
"05/17/12 09:47:10","97.6671","185.2","218.13","837","60.0","23"
"05/17/12 09:52:11","97.6806","185.1","218.02","837","60.0","24"
"05/17/12 09:57:11","97.6935","120.6","217.02","568","60.03","24"
"05/17/12 10:02:10","97.7042","145.8","216.85","676","60.03","25"
"05/17/12 10:07:10","97.7155","114.8","216.24","544","60.03","25"
"05/17/12 10:12:11","97.7233","89.1","215.23","437","60.03","25"
"05/17/12 10:17:11","97.7305","91.3","216.01","441","60.0","24"
"05/17/12 10:22:11","97.7386","98.5","216.57","472","60.03","24"
"05/17/12 10:27:10","97.7461","91.0","216.48","439","60.03","24"
"05/17/12 10:32:10","97.7534","95.1","216.98","456","60.0","24"
"05/17/12 10:37:11","97.7629","125.4","217.18","587","60.03","24"
"05/17/12 10:42:10","97.7734","118.7","216.82","558","60.0","24"
"05/17/12 10:47:10","97.7828","108.8","217.0","518","60.03","24"
"05/17/12 10:52:10","97.7924","200.9","218.4","903","60.0","24"
"05/17/12 10:57:10","97.8017","112.2","217.36","532","60.07","24"
"05/17/12 11:02:10","97.8101","106.2","216.87","507","60.0","24"
"05/17/12 11:07:11","97.8186","103.4","217.03","496","60.07","25"
"05/17/12 11:12:10","97.8276","123.3","217.08","577","60.03","25"
"05/17/12 11:17:12","97.841","195.9","218.85","865","60.0","26"
"05/17/12 11:22:11","97.8562","195.5","218.72","883","60.03","27"
"05/17/12 11:27:10","97.8714","196.7","219.03","877","60.03","28"
"05/17/12 11:32:33","97.8878","194.5","218.47","864","60.0","30"
"05/17/12 11:37:31","97.9019","174.3","218.25","794","60.0","31"
"05/17/12 11:42:32","97.9107","90.7","216.33","437","60.0","30"
"05/17/12 11:47:32","97.9164","62.1","215.94","313","60.0","28"
"05/17/12 11:52:33","97.9203","43.1","215.67","406","60.0","28"
"05/17/12 11:57:31","97.9242","57.6","215.75","201","60.0","27"
"05/17/12 12:02:33","97.928","55.5","214.94","203","60.0","27"
"05/17/12 12:07:32","97.9319","55.9","215.29","329","60.0","26"
"05/17/12 12:12:32","97.9357","56.6","215.09","251","60.03","26"
"05/17/12 12:17:32","97.9396","54.1","214.59","341","60.0","25"
"05/17/12 12:22:32","97.9434","52.1","215.84","109","60.0","25"
"05/17/12 12:27:32","97.9473","53.9","215.1","337","60.0","25"
"05/17/12 12:32:33","97.9514","66.6","216.94","271","60.03","25"
"05/17/12 12:37:32","97.9576","84.7","216.21","416","60.03","25"
"05/17/12 12:42:32","97.9642","93.7","215.4","451","60.0","25"
"05/17/12 12:47:32","97.9737","132.1","217.36","611","60.03","26"
"05/17/12 12:52:33","97.9846","114.7","217.54","542","60.0","27"
"05/17/12 12:57:32","97.9955","196.0","219.09","879","60.03","27"
"05/17/12 13:02:32","98.0106","196.6","219.18","876","60.0","28"
"05/17/12 13:07:32","98.0259","189.7","218.54","862","60.03","29"
"05/17/12 13:12:32","98.0397","126.6","216.43","596","60.03","29"
"05/17/12 13:17:33","98.0533","196.8","218.33","891","60.0","30"
"05/17/12 13:22:31","98.0681","196.2","219.2","886","60.0","30"
"05/17/12 13:27:32","98.0835","196.3","219.25","875","60.0","31"
"05/17/12 13:32:32","98.0988","196.1","218.93","880","60.0","32"
"05/17/12 13:37:33","98.1141","196.4","218.83","888","60.03","32"
"05/17/12 13:42:31","98.1284","149.6","217.19","690","60.03","33"
"05/17/12 13:47:33","98.1427","195.9","219.02","884","60.0","33"
"05/17/12 13:52:31","98.1549","155.7","217.8","720","60.03","32"
"05/17/12 13:57:32","98.1656","196.5","219.87","883","60.0","33"
"05/17/12 14:02:32","98.1758","67.0","214.76","342","60.03","32"
"05/17/12 14:07:32","98.1798","35.8","214.74","149","60.03","31"
"05/17/12 14:12:33","98.182","20.0","213.95","111","60.03","29"
"05/17/12 14:17:32","98.1836","11.5","213.9","205","60.07","28"
"05/17/12 14:22:33","98.1849","10.2","214.19","2","60.07","27"
"05/17/12 14:27:31","98.1866","32.7","213.82","225","60.07","26"
"05/17/12 14:32:31","98.188","15.6","213.55","5","60.03","25"
"05/17/12 14:37:32","98.1892","24.1","213.19","112","60.03","24"
"05/17/12 14:42:32","98.1906","13.7","214.03","18","60.07","24"
"05/17/12 14:47:31","98.1918","15.6","213.41","68","60.03","23"
"05/17/12 14:52:32","98.1925","12.3","214.02","13","60.0","22"
"05/17/12 14:57:33","98.1933","14.6","213.23","9","60.07","22"
"05/17/12 15:02:32","98.1938","7.6","212.54","0","60.0","21"
"05/17/12 15:12:33","98.1943","0.0","212.3","0","60.03","20"
"05/17/12 15:17:33","98.1951","22.3","213.2","200","60.03","20"
"05/17/12 15:22:33","98.1964","25.9","213.65","70","60.03","20"
"05/17/12 15:27:33","98.198","19.8","213.28","244","60.03","20"
"05/17/12 15:32:32","98.1997","19.7","216.04","227","60.07","20"
"05/17/12 15:37:33","98.2012","30.6","216.12","48","60.07","19"
"05/17/12 15:42:32","98.203","29.9","214.3","81","60.03","19"
"05/17/12 15:47:33","98.205","43.5","215.83","306","60.03","19"
"05/17/12 15:52:33","98.209","62.4","215.44","319","60.03","20"
"05/17/12 15:57:32","98.213","56.8","215.9","120","60.03","20"
"05/17/12 16:02:32","98.2168","37.5","215.63","312","60.03","20"
"05/17/12 16:07:32","98.2214","42.3","214.78","195","60.03","20"
"05/17/12 16:12:32","98.2234","13.8","213.26","10","60.03","20"
"05/17/12 16:17:33","98.2246","15.9","213.52","105","60.03","20"
"05/17/12 16:22:33","98.2261","24.3","214.88","132","60.07","20"
"05/17/12 16:27:32","98.2283","35.5","214.93","220","60.03","20"
"05/17/12 16:32:33","98.2306","34.2","214.16","181","60.07","20"
"05/17/12 16:37:32","98.2334","70.4","214.9","355","60.07","21"
"05/17/12 16:42:31","98.237","103.2","216.32","496","60.03","21"
"05/17/12 16:47:32","98.2407","43.0","213.53","183","60.03","22"
"05/17/12 16:52:31","98.2435","37.1","213.63","90","60.07","22"
"05/17/12 16:57:32","98.2471","57.3","215.3","103","60.07","22"
"05/17/12 17:02:33","98.2509","48.6","214.16","364","60.03","22"
"05/17/12 17:07:32","98.2544","44.1","214.19","244","60.03","22"
"05/17/12 17:12:33","98.2575","35.5","214.29","129","60.07","23"
"05/17/12 17:17:32","98.2608","59.3","214.66","337","60.03","23"
"05/17/12 17:22:31","98.2644","36.0","213.88","181","60.07","23"
"05/17/12 17:27:32","98.2673","30.4","214.22","202","60.07","22"
"05/17/12 17:32:33","98.2698","24.7","213.33","245","60.07","22"
"05/17/12 17:37:32","98.2719","16.6","213.76","22","60.03","22"
"05/17/12 17:42:32","98.2737","27.1","213.75","120","60.03","22"
"05/17/12 17:47:32","98.2751","14.0","213.77","191","60.07","22"
"05/17/12 17:52:32","98.2761","12.5","214.15","123","60.03","21"
"05/17/12 17:57:32","98.2769","6.5","213.88","193","60.03","21"
"05/17/12 18:02:33","98.2775","8.1","214.51","0","60.03","21"
"05/17/12 18:07:32","98.2783","15.4","214.52","22","60.03","20"
"05/17/12 18:12:33","98.2797","24.2","214.89","258","60.07","21"
"05/17/12 18:17:33","98.2808","11.6","214.51","0","60.03","20"
"05/17/12 18:22:32","98.2819","14.0","213.46","125","60.03","21"
"05/17/12 18:27:32","98.2832","15.8","213.78","11","60.03","21"
"05/17/12 18:32:33","98.2844","27.3","213.67","28","60.07","21"
"05/17/12 18:37:32","98.2861","16.2","214.16","33","60.03","21"
"05/17/12 18:42:33","98.288","34.0","214.47","114","60.07","22"
"05/17/12 18:47:33","98.2899","11.5","214.19","108","60.07","22"
"05/17/12 18:52:32","98.2913","25.4","214.52","257","60.03","22"
"05/17/12 18:57:32","98.2924","10.7","213.68","22","60.07","22"
"05/17/12 19:02:32","98.2932","0.0","214.27","7","60.03","22"
"05/17/12 19:07:32","98.2939","0.0","214.32","212","60.03","21"
"05/17/12 19:12:32","98.2944","13.0","213.9","0","60.03","21"
"05/17/12 19:17:33","98.2949","12.5","214.21","18","60.03","21"
"05/17/12 19:22:32","98.2952","0.0","213.52","0","60.07","20"
"05/17/12 19:27:33","98.2956","0.0","214.03","0","60.03","20"
"05/17/12 19:32:32","98.2957","12.4","213.51","0","60.03","20"
"05/18/12 07:27:38","98.2973","0.0","213.19","0","60.03","15"
"05/18/12 07:32:32","98.2977","0.0","214.52","0","60.0","16"
"05/18/12 07:37:32","98.2984","16.2","215.03","217","60.03","16"
"05/18/12 07:42:33","98.2997","30.5","214.85","28","60.0","16"
"05/18/12 07:47:33","98.3024","38.0","216.02","368","60.03","17"
"05/18/12 07:52:32","98.3054","28.4","215.92","165","60.03","17"
"05/18/12 07:57:33","98.308","29.3","215.15","76","60.03","18"
"05/18/12 08:02:33","98.3103","14.3","214.59","258","60.07","18"
"05/18/12 08:07:33","98.3116","13.3","213.97","1","60.0","18"
"05/18/12 08:12:34","98.3124","15.4","214.22","4","60.03","18"
"05/18/12 08:22:32","98.3148","13.6","215.37","16","60.03","18"
"05/18/12 08:27:34","98.3168","23.6","214.47","246","60.03","18"
"05/18/12 08:32:33","98.319","32.1","214.78","222","60.0","18"
"05/18/12 08:37:32","98.3214","33.6","213.96","134","60.03","18"
"05/18/12 08:42:34","98.3239","33.0","213.91","134","60.03","19"
"05/18/12 08:47:33","98.3257","23.3","213.83","15","60.0","19"
"05/18/12 08:52:32","98.3275","26.2","213.88","65","60.0","19"
"05/18/12 08:57:34","98.3297","26.2","214.23","198","60.0","19"
"05/18/12 09:02:33","98.3321","28.3","214.59","182","60.07","19"
"05/18/12 09:07:32","98.3351","54.0","214.52","132","59.96","20"
"05/18/12 09:12:33","98.3391","45.4","214.82","368","60.03","20"
"05/18/12 09:17:33","98.3429","55.5","215.57","342","60.0","20"
"05/18/12 09:22:33","98.3476","50.3","215.3","341","60.0","21"
"05/18/12 09:27:33","98.3515","66.9","215.6","127","60.03","22"
"05/18/12 09:32:33","98.3583","98.1","216.43","473","60.0","22"
"05/18/12 09:37:33","98.3698","106.9","216.96","503","60.03","24"
"05/18/12 09:42:32","98.3788","116.2","217.5","544","60.0","25"
"05/18/12 09:47:32","98.3877","85.8","216.89","419","60.03","26"
"05/18/12 09:52:33","98.3936","68.6","217.08","345","60.0","26"
"05/18/12 09:57:33","98.4003","76.4","216.26","379","60.03","26"
"05/18/12 10:02:34","98.4107","146.3","217.45","675","60.03","27"
"05/18/12 10:07:33","98.423","161.8","217.74","737","60.03","28"
"05/18/12 10:12:32","98.4346","116.7","217.3","544","60.0","29"
"05/18/12 10:17:33","98.4459","168.1","217.42","768","60.03","30"
"05/18/12 10:22:34","98.459","164.3","217.58","748","60.03","31"
"05/18/12 10:27:32","98.4719","163.4","217.1","748","60.03","32"
"05/18/12 10:32:33","98.4849","168.1","218.5","764","60.0","32"
"05/18/12 10:37:32","98.4979","163.2","217.56","746","60.03","32"
"05/18/12 10:42:33","98.5107","161.1","218.73","734","60.03","33"
"05/18/12 10:47:32","98.5238","171.6","217.68","781","60.03","33"
"05/18/12 10:52:32","98.5376","139.2","217.18","646","60.0","34"
"05/18/12 10:57:33","98.551","171.8","217.77","784","60.03","34"
"05/18/12 11:02:32","98.5635","173.5","217.25","793","60.03","34"
"05/18/12 11:07:33","98.5762","149.6","217.59","682","60.03","34"
"05/18/12 11:12:32","98.5884","175.3","218.48","802","60.03","35"
"05/18/12 11:17:32","98.6019","181.7","218.0","827","60.03","35"
"05/18/12 11:22:34","98.6161","180.0","217.82","815","60.03","35"
"05/18/12 11:27:32","98.6304","188.4","218.88","850","60.0","35"
"05/18/12 11:32:33","98.6439","163.1","217.88","750","60.03","35"
"05/18/12 11:37:33","98.6562","129.2","217.81","599","60.03","34"
"05/18/12 11:42:33","98.6668","161.3","217.98","736","60.03","34"
"05/18/12 11:47:32","98.6811","195.8","218.37","888","60.03","34"
"05/18/12 11:52:32","98.6963","195.8","219.1","882","60.0","34"
"05/18/12 11:57:32","98.7115","195.6","217.7","888","60.03","35"
"05/18/12 12:02:33","98.7268","196.0","218.56","879","60.0","36"
"05/18/12 12:07:34","98.7421","195.7","218.34","878","60.03","36"
"05/18/12 12:12:34","98.7574","196.1","217.92","890","60.03","37"
"05/18/12 12:17:33","98.7725","196.0","219.01","887","60.03","37"
"05/18/12 12:22:32","98.7878","195.8","218.03","885","60.0","38"
"05/18/12 12:27:33","98.8031","196.4","218.01","887","60.03","38"
"05/18/12 12:32:33","98.8185","197.2","219.45","885","60.0","38"
"05/18/12 12:37:34","98.8338","195.8","218.51","885","60.03","39"
"05/18/12 12:42:32","98.849","196.2","219.21","882","60.03","39"
"05/18/12 12:47:32","98.8642","196.1","218.8","877","60.03","39"
"05/18/12 12:52:33","98.8794","190.8","218.39","860","60.03","40"
"05/18/12 12:57:34","98.8946","193.3","218.63","878","60.03","40"
"05/18/12 13:02:32","98.9098","195.6","219.58","880","60.03","40"
"05/18/12 13:07:33","98.9248","187.3","218.83","845","60.03","41"
"05/18/12 13:12:33","98.9393","187.3","219.01","845","60.03","41"
"05/18/12 13:17:33","98.9533","174.9","217.84","796","60.0","42"
"05/18/12 13:22:33","98.967","187.8","219.9","850","60.03","41"
"05/18/12 13:27:33","98.982","193.8","218.98","877","60.03","42"
"05/18/12 13:32:33","98.9973","192.3","217.91","873","60.03","42"
"05/18/12 13:37:33","99.012","189.0","218.4","858","60.03","42"
"05/18/12 13:42:32","99.0267","188.6","218.24","851","60.0","41"
"05/18/12 13:47:32","99.0414","187.8","218.18","840","60.0","41"
"05/18/12 13:52:34","99.0561","187.5","218.28","848","60.0","41"
"05/18/12 13:57:33","99.0703","184.2","218.28","837","60.0","41"
