"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/18/12 14:02:32","99.0846","182.6","218.3","822","60.03","40"
"05/18/12 14:07:33","99.0987","178.3","217.32","813","60.03","40"
"05/18/12 14:12:32","99.1125","176.7","216.92","808","60.0","40"
"05/18/12 14:17:33","99.1264","178.8","217.34","814","60.03","40"
"05/18/12 14:22:32","99.1404","179.4","217.77","814","60.0","40"
"05/18/12 14:27:33","99.1541","173.8","217.34","785","59.96","40"
"05/18/12 14:32:34","99.1676","173.3","217.6","787","60.0","40"
"05/18/12 14:37:33","99.181","172.1","218.45","783","60.0","40"
"05/18/12 14:42:34","99.1942","169.9","217.97","771","60.03","40"
"05/18/12 14:47:34","99.2074","167.9","217.54","769","60.07","40"
"05/18/12 14:52:32","99.2205","165.9","218.16","762","60.03","40"
"05/18/12 14:57:33","99.2333","162.7","217.98","741","60.07","39"
"05/18/12 15:02:32","99.2457","158.5","217.47","732","60.03","40"
"05/18/12 15:07:34","99.258","156.6","216.75","711","60.03","39"
"05/18/12 15:12:33","99.2701","153.9","216.98","706","60.0","39"
"05/18/12 15:17:33","99.2819","150.8","216.79","698","60.03","39"
"05/18/12 15:22:33","99.2936","147.4","217.07","681","60.0","39"
"05/18/12 15:27:34","99.3049","145.1","216.71","669","60.0","39"
"05/18/12 15:32:32","99.3161","138.7","216.67","644","60.0","40"
"05/18/12 15:37:32","99.3267","134.9","217.06","627","60.03","39"
"05/18/12 15:42:33","99.3371","131.8","216.05","616","60.0","39"
"05/18/12 15:47:33","99.3473","128.1","215.57","605","60.0","39"
"05/18/12 15:52:34","99.3572","125.5","215.77","593","60.03","39"
"05/18/12 15:57:33","99.3667","122.9","216.17","573","60.03","39"
"05/18/12 16:02:33","99.3762","118.7","215.35","565","60.03","39"
"05/18/12 16:07:34","99.3852","114.2","215.8","544","60.0","39"
"05/18/12 16:12:34","99.3941","112.8","216.29","533","60.0","39"
"05/18/12 16:17:33","99.4013","34.3","214.17","343","60.0","39"
"05/18/12 16:22:34","99.4056","71.8","214.8","360","60.0","38"
"05/18/12 16:27:32","99.412","91.6","215.33","445","60.03","38"
"05/18/12 16:32:34","99.4176","74.4","214.23","134","60.03","38"
"05/18/12 16:37:33","99.4225","98.6","215.35","476","60.03","38"
"05/18/12 16:42:32","99.4273","92.7","215.9","450","60.03","37"
"05/18/12 16:47:32","99.4307","37.0","213.62","208","60.0","37"
"05/18/12 16:52:33","99.4364","85.7","215.4","421","60.03","37"
"05/18/12 16:57:33","99.4427","78.6","215.53","386","60.03","38"
"05/18/12 17:02:33","99.4427","75.8","215.76","370","60.03","38"
"05/18/12 17:07:32","99.4463","36.7","214.29","96","60.03","38"
"05/18/12 17:12:33","99.4506","68.0","216.06","341","60.0","38"
"05/18/12 17:17:33","99.4549","49.9","216.08","329","60.07","38"
"05/18/12 17:22:33","99.4587","55.7","215.42","195","60.03","38"
"05/18/12 17:27:32","99.4625","53.5","215.88","342","60.03","38"
"05/18/12 17:32:32","99.4664","56.0","215.25","281","60.03","38"
"05/18/12 17:37:34","99.4701","51.4","214.84","213","60.03","39"
"05/18/12 17:42:33","99.4723","16.0","214.48","54","60.0","38"
"05/18/12 17:47:33","99.4745","13.7","214.67","159","60.0","38"
"05/18/12 17:52:32","99.4767","37.6","214.94","270","60.03","38"
"05/18/12 17:57:33","99.4784","15.7","215.29","9","60.03","38"
"05/18/12 18:02:32","99.4801","26.4","215.52","78","60.03","37"
"05/18/12 18:07:32","99.4822","18.7","214.28","243","60.03","37"
"05/18/12 18:12:33","99.4842","17.6","214.89","49","60.03","37"
"05/18/12 18:17:33","99.4859","11.1","214.65","3","60.03","37"
"05/18/12 18:22:32","99.4874","24.8","214.51","214","60.0","36"
"05/18/12 18:27:34","99.4886","15.5","213.7","4","60.03","36"
"05/18/12 18:32:33","99.4898","21.2","214.11","237","60.03","36"
"05/18/12 18:37:33","99.4909","15.9","214.17","1","60.03","36"
"05/18/12 18:42:32","99.4918","10.8","214.12","15","60.03","35"
"05/18/12 18:47:33","99.4925","11.8","214.69","5","60.07","35"
"05/18/12 18:52:33","99.4933","10.6","214.39","0","60.03","35"
"05/18/12 18:57:33","99.4939","12.8","213.57","1","60.0","35"
"05/18/12 19:02:33","99.4946","10.8","214.25","1","60.0","34"
"05/18/12 19:07:33","99.4951","11.8","214.0","1","60.03","34"
"05/18/12 19:12:33","99.4957","0.0","213.82","231","60.0","33"
"05/18/12 19:17:33","99.4961","13.3","213.84","21","60.03","33"
"05/18/12 19:22:33","99.4966","0.0","213.75","0","60.03","32"
"05/18/12 19:27:34","99.4969","3.6","214.1","149","60.0","32"
"05/18/12 19:32:32","99.4973","0.0","214.65","0","60.0","32"
"05/18/12 19:37:33","99.4975","0.0","214.14","0","60.03","31"
"05/19/12 06:02:35","99.4983","0.0","214.43","186","60.0","19"
"05/19/12 06:07:36","99.4987","0.0","215.23","0","60.03","20"
"05/19/12 06:12:33","99.4992","0.0","214.27","9","60.03","20"
"05/19/12 06:17:34","99.4998","0.0","214.24","0","60.03","20"
"05/19/12 06:22:32","99.5005","6.6","214.16","157","59.96","20"
"05/19/12 06:27:33","99.5015","11.1","215.1","22","60.0","21"
"05/19/12 06:32:34","99.5026","16.3","214.83","6","60.03","22"
"05/19/12 06:37:34","99.504","26.6","215.0","30","60.03","22"
"05/19/12 06:42:33","99.5054","31.6","213.83","60","60.03","22"
"05/19/12 06:47:34","99.5071","25.2","213.66","28","60.03","22"
"05/19/12 06:52:33","99.5091","32.9","214.04","221","60.03","23"
"05/19/12 06:57:32","99.5116","28.5","214.61","226","60.03","23"
"05/19/12 07:02:34","99.5142","39.5","214.43","225","60.0","23"
"05/19/12 07:07:32","99.5171","33.5","214.74","129","60.03","23"
"05/19/12 07:12:34","99.5202","42.0","214.48","185","60.03","24"
"05/19/12 07:17:33","99.5235","52.0","215.66","347","60.0","24"
"05/19/12 07:22:34","99.5272","54.8","215.38","104","60.03","24"
"05/19/12 07:27:34","99.5311","54.9","215.24","119","60.0","24"
"05/19/12 07:32:33","99.5349","48.8","214.94","143","60.0","25"
"05/19/12 07:37:34","99.5388","54.8","214.81","304","60.03","25"
"05/19/12 07:42:33","99.5426","62.2","215.28","141","60.03","25"
"05/19/12 07:47:34","99.5465","46.5","214.8","356","60.0","25"
"05/19/12 07:52:33","99.5503","57.4","214.55","132","60.03","26"
"05/19/12 07:57:33","99.5542","57.9","215.23","83","60.03","26"
"05/19/12 08:02:33","99.558","56.2","215.48","358","60.03","26"
"05/19/12 08:07:33","99.5632","90.0","215.94","438","60.0","26"
"05/19/12 08:12:34","99.5705","95.0","215.48","459","60.0","27"
"05/19/12 08:17:33","99.5782","97.6","216.36","464","60.03","27"
"05/19/12 08:22:33","99.5853","92.4","215.46","449","60.0","27"
"05/19/12 08:27:34","99.592","89.1","216.26","429","60.0","28"
"05/19/12 08:32:33","99.5994","100.4","216.36","481","60.03","28"
"05/19/12 08:37:34","99.6072","98.7","216.91","466","60.03","28"
"05/19/12 08:42:33","99.6148","102.1","216.52","487","60.03","28"
"05/19/12 08:47:33","99.6232","108.0","216.58","511","60.0","29"
"05/19/12 08:52:32","99.6317","112.1","215.96","532","60.03","29"
"05/19/12 08:57:34","99.6405","112.7","215.94","537","60.07","30"
"05/19/12 09:02:34","99.6493","108.9","215.51","521","60.03","30"
"05/19/12 09:07:32","99.6576","108.8","215.6","520","60.03","30"
"05/19/12 09:12:33","99.6664","120.3","215.74","569","60.0","31"
"05/19/12 09:17:33","99.6759","118.6","216.03","561","60.0","31"
"05/19/12 09:22:33","99.6854","120.7","216.56","566","60.0","31"
"05/19/12 09:27:33","99.6947","123.1","215.87","578","60.03","32"
"05/19/12 09:32:33","99.7043","117.0","215.44","550","60.0","32"
"05/19/12 09:37:34","99.7137","122.5","215.63","578","60.0","32"
"05/19/12 09:42:34","99.7239","135.9","216.38","632","60.03","32"
"05/19/12 09:47:33","99.7351","147.9","216.08","685","60.0","33"
"05/19/12 09:52:34","99.7468","151.8","216.52","702","60.0","33"
"05/19/12 09:57:34","99.7585","153.2","216.22","710","60.03","34"
"05/19/12 10:02:34","99.7709","154.8","216.18","751","60.0","34"
"05/19/12 10:07:33","99.7836","161.7","216.46","742","60.07","35"
"05/19/12 10:12:33","99.7964","164.9","216.3","757","60.03","35"
"05/19/12 10:17:34","99.809","156.0","217.9","716","60.03","36"
"05/19/12 10:22:32","99.8209","150.1","216.98","694","60.0","36"
"05/19/12 10:27:33","99.8337","170.0","217.25","779","60.0","36"
"05/19/12 10:32:34","99.8475","181.3","217.91","823","60.0","37"
"05/19/12 10:37:34","99.8617","184.9","216.96","842","60.0","38"
"05/19/12 10:42:34","99.8762","187.2","218.29","842","60.03","38"
"05/19/12 10:47:33","99.8906","186.7","217.21","849","60.0","39"
"05/19/12 10:52:33","99.9052","187.1","217.06","853","60.03","40"
"05/19/12 10:57:34","99.92","189.9","218.37","858","60.03","40"
"05/19/12 11:02:34","99.9348","190.6","219.0","864","60.03","41"
"05/19/12 11:07:33","99.9496","191.3","218.08","864","60.0","41"
"05/19/12 11:12:34","99.9646","194.0","217.89","874","60.03","41"
"05/19/12 11:17:33","99.9797","194.0","218.42","874","60.0","41"
"05/19/12 11:22:33","99.9947","192.2","217.86","864","60.03","42"
"05/19/12 11:27:33","100.0096","188.6","217.13","863","60.07","42"
"05/19/12 11:32:34","100.0239","185.5","217.66","845","60.0","42"
"05/19/12 11:37:33","100.0385","186.7","216.96","850","60.03","42"
"05/19/12 11:42:34","100.0535","196.2","218.2","883","60.03","42"
"05/19/12 11:47:32","100.0685","195.9","217.77","882","60.0","42"
"05/19/12 11:52:34","100.0839","196.2","217.4","884","60.0","42"
"05/19/12 11:57:32","100.099","195.8","217.97","883","60.03","42"
"05/19/12 12:02:33","100.1143","195.0","217.05","889","60.03","42"
"05/19/12 12:07:34","100.1295","195.9","217.63","889","60.03","43"
"05/19/12 12:12:34","100.1448","196.1","216.91","888","60.03","43"
"05/19/12 12:17:33","100.16","195.0","217.17","889","60.03","43"
"05/19/12 12:22:34","100.1752","191.8","217.25","868","60.03","44"
"05/19/12 12:27:34","100.1902","193.7","217.6","883","60.0","44"
"05/19/12 12:32:33","100.2053","196.1","218.39","880","60.03","44"
"05/19/12 12:37:34","100.2207","195.4","218.07","883","60.0","44"
"05/19/12 12:42:34","100.2358","191.1","217.46","866","60.03","44"
"05/19/12 12:47:33","100.2507","191.6","217.52","866","60.0","44"
"05/19/12 12:52:34","100.2658","195.3","217.49","881","60.03","45"
"05/19/12 12:57:34","100.2807","191.4","217.42","870","60.0","44"
"05/19/12 13:02:34","100.2956","193.3","217.5","879","60.0","45"
"05/19/12 13:07:33","100.3106","191.6","217.46","869","60.03","44"
"05/19/12 13:12:34","100.3257","195.3","217.02","882","60.03","44"
"05/19/12 13:17:33","100.341","194.6","217.79","877","60.0","43"
"05/19/12 13:22:33","100.3561","195.1","218.33","881","60.03","43"
"05/19/12 13:27:34","100.3713","195.4","217.87","881","60.0","43"
"05/19/12 13:32:34","100.3866","193.2","217.31","878","60.0","43"
"05/19/12 13:37:34","100.4017","192.7","217.24","876","60.03","43"
"05/19/12 13:42:33","100.4164","187.1","217.73","845","60.03","43"
"05/19/12 13:47:34","100.4308","184.5","217.6","832","60.0","43"
"05/19/12 13:52:33","100.4451","182.8","217.76","831","60.0","43"
"05/19/12 13:57:33","100.4594","185.1","217.88","841","60.03","43"
"05/19/12 14:02:33","100.4738","183.1","217.06","831","60.0","44"
"05/19/12 14:07:33","100.4881","185.0","217.61","839","60.03","44"
"05/19/12 14:12:34","100.4996","178.0","216.71","815","60.0","44"
"05/19/12 14:17:33","100.5123","168.6","216.26","774","60.03","43"
"05/19/12 14:22:34","100.5221","192.5","217.44","872","59.96","43"
"05/19/12 14:27:34","100.5339","176.6","217.67","805","60.03","43"
"05/19/12 14:32:32","100.5474","171.6","216.94","781","60.03","44"
"05/19/12 14:37:33","100.5608","171.1","217.28","782","60.03","44"
"05/19/12 14:42:34","100.574","167.8","217.41","763","60.0","44"
"05/19/12 14:47:34","100.587","165.0","217.22","756","60.03","43"
"05/19/12 14:52:33","100.5996","162.4","216.87","746","60.03","44"
"05/19/12 14:57:33","100.6123","160.1","216.97","740","60.0","43"
"05/19/12 15:02:33","100.6242","157.5","217.43","727","60.03","43"
"05/19/12 15:07:34","100.6364","153.8","216.72","714","60.0","43"
"05/19/12 15:12:33","100.6482","153.1","216.44","709","60.03","43"
"05/19/12 15:17:33","100.6601","151.0","217.09","693","60.03","42"
"05/19/12 15:22:34","100.6716","144.3","216.95","670","60.0","42"
"05/19/12 15:27:33","100.6828","141.5","216.21","659","60.0","42"
"05/19/12 15:32:34","100.6937","136.9","216.49","632","60.0","42"
"05/19/12 15:37:33","100.7043","136.2","217.43","628","60.03","42"
"05/19/12 15:42:33","100.7149","135.4","216.97","630","60.03","41"
"05/19/12 15:47:33","100.7254","136.1","216.65","633","60.03","41"
"05/19/12 15:52:34","100.7358","131.8","216.71","609","60.03","41"
"05/19/12 15:57:34","100.7437","28.3","214.3","69","60.03","40"
"05/19/12 16:02:34","100.7465","38.6","214.41","120","60.0","38"
"05/19/12 16:07:33","100.7525","82.6","215.59","410","60.07","38"
"05/19/12 16:12:34","100.7628","131.6","215.6","623","60.03","38"
"05/19/12 16:17:33","100.7727","123.0","215.45","582","60.03","39"
"05/19/12 16:22:33","100.7819","111.6","215.14","529","60.03","39"
"05/19/12 16:27:33","100.7903","105.0","214.84","502","60.03","39"
"05/19/12 16:32:34","100.7984","100.9","215.19","486","60.03","39"
"05/19/12 16:37:34","100.8061","97.0","214.91","472","60.0","38"
"05/19/12 16:42:33","100.8134","91.2","215.51","446","60.07","38"
"05/19/12 16:47:33","100.8203","87.3","215.47","426","60.03","38"
"05/19/12 16:52:34","100.8268","81.3","214.66","402","60.03","38"
"05/19/12 16:57:33","100.8328","75.7","214.98","374","60.03","38"
"05/19/12 17:02:34","100.8384","71.2","214.01","353","60.03","38"
"05/19/12 17:07:33","100.8439","69.4","214.35","351","60.03","38"
"05/19/12 17:12:33","100.8491","65.6","214.53","332","60.03","37"
"05/19/12 17:17:34","100.8541","61.8","215.01","319","60.07","37"
"05/19/12 17:22:34","100.8581","39.4","214.41","383","60.03","37"
"05/19/12 17:27:34","100.862","47.5","215.46","415","60.03","37"
"05/19/12 17:32:34","100.8658","43.4","215.03","286","60.0","37"
"05/19/12 17:37:33","100.8697","55.6","214.45","191","60.0","37"
"05/19/12 17:42:33","100.8732","48.6","214.66","388","60.03","37"
"05/19/12 17:52:34","100.8795","42.4","214.51","148","60.03","36"
"05/19/12 17:57:34","100.8822","35.9","214.49","255","60.03","36"
"05/19/12 18:02:33","100.8843","25.8","213.99","67","60.0","36"
"05/19/12 18:07:34","100.8862","20.1","214.23","316","60.03","35"
"05/19/12 18:12:34","100.8877","32.3","214.23","148","60.03","35"
"05/19/12 18:17:33","100.8895","12.8","214.31","36","60.03","35"
"05/19/12 18:22:34","100.891","17.5","213.78","205","60.03","35"
"05/19/12 18:27:33","100.8923","13.2","213.08","201","60.07","35"
"05/19/12 18:32:34","100.8935","12.5","212.64","40","60.03","34"
"05/19/12 18:37:33","100.8946","13.3","213.34","18","60.03","34"
"05/19/12 18:42:34","100.8956","7.7","212.64","163","60.03","34"
"05/19/12 18:47:35","100.8963","0.0","212.4","141","60.03","33"
"05/19/12 18:52:33","100.897","15.0","212.78","1","60.03","33"
"05/19/12 18:57:34","100.8977","0.0","213.27","0","60.03","33"
"05/19/12 19:02:33","100.8982","0.0","213.24","0","60.03","33"
"05/19/12 19:07:33","100.8988","0.0","212.23","0","60.03","33"
"05/19/12 19:12:34","100.8994","11.1","213.5","5","60.0","33"
"05/19/12 19:17:34","100.8999","10.2","213.0","242","60.03","33"
"05/19/12 19:22:33","100.9003","5.1","213.38","0","60.03","32"
"05/19/12 19:27:34","100.9008","0.0","213.23","81","60.07","32"
"05/19/12 19:32:33","100.9011","0.0","213.59","0","60.03","32"
"05/19/12 19:37:33","100.9013","0.0","213.2","20","60.0","32"
"05/20/12 06:07:38","100.9023","7.4","213.65","240","60.0","21"
"05/20/12 06:12:34","100.9029","14.0","214.12","2","60.03","22"
"05/20/12 06:17:35","100.9039","14.0","214.9","26","60.03","22"
"05/20/12 06:22:33","100.9048","14.0","214.6","30","60.0","22"
"05/20/12 06:27:34","100.9058","16.9","214.58","8","60.0","22"
"05/20/12 06:32:34","100.907","20.3","214.65","292","60.07","23"
"05/20/12 06:37:35","100.9086","14.3","214.87","32","60.03","23"
"05/20/12 06:42:34","100.9108","34.9","215.16","123","60.0","24"
"05/20/12 06:47:35","100.9133","34.1","213.76","257","60.03","24"
"05/20/12 06:52:35","100.9152","21.8","214.21","248","60.0","24"
"05/20/12 06:57:33","100.9167","13.3","214.22","172","60.03","25"
"05/20/12 07:02:34","100.9183","24.3","213.5","71","60.0","25"
"05/20/12 07:07:34","100.9199","20.7","214.11","234","60.03","25"
"05/20/12 07:12:33","100.9214","21.3","214.91","260","60.03","26"
"05/20/12 07:17:35","100.923","17.3","214.76","231","60.0","26"
"05/20/12 07:22:34","100.9243","14.1","214.34","17","60.03","26"
"05/20/12 07:27:34","100.9255","14.1","213.96","0","60.03","26"
"05/20/12 07:32:35","100.9263","15.3","214.24","86","60.0","25"
"05/20/12 07:37:33","100.9274","22.4","213.42","227","60.03","26"
"05/20/12 07:42:34","100.9284","14.1","213.38","10","60.03","26"
"05/20/12 07:47:35","100.9299","25.8","214.0","163","60.0","26"
"05/20/12 07:52:35","100.9328","62.8","214.04","324","60.03","26"
"05/20/12 07:57:34","100.9391","81.7","215.21","404","60.0","27"
"05/20/12 08:02:34","100.9437","71.5","215.48","358","60.03","27"
"05/20/12 08:07:35","100.9496","92.8","215.37","449","60.03","28"
"05/20/12 08:12:35","100.9575","104.7","215.38","503","60.03","29"
"05/20/12 08:17:35","100.9644","43.9","214.75","237","60.03","30"
"05/20/12 08:22:34","100.9678","39.8","214.77","222","60.0","30"
"05/20/12 08:27:33","100.9721","108.2","215.8","513","60.03","31"
"05/20/12 08:32:35","100.9797","76.3","214.48","381","60.03","31"
"05/20/12 08:37:34","100.9872","106.0","216.5","506","60.03","32"
"05/20/12 08:42:35","100.9932","70.4","214.73","355","60.03","32"
"05/20/12 08:47:34","100.9991","42.5","214.72","287","60.0","32"
"05/20/12 08:52:35","101.003","63.8","214.82","174","60.0","32"
"05/20/12 08:57:35","101.0084","48.7","215.48","362","60.03","32"
"05/20/12 09:02:34","101.0168","134.2","217.31","621","60.03","33"
"05/20/12 09:07:34","101.0252","118.6","216.51","557","60.0","33"
"05/20/12 09:12:34","101.0349","131.0","216.41","612","60.03","34"
"05/20/12 09:17:33","101.0454","137.3","217.18","635","60.0","35"
"05/20/12 09:22:34","101.0521","88.5","216.12","427","60.0","35"
"05/20/12 09:27:35","101.0621","144.2","217.34","667","60.03","36"
"05/20/12 09:32:34","101.074","123.7","217.55","581","60.0","37"
"05/20/12 09:37:34","101.0833","99.4","217.15","476","60.0","37"
"05/20/12 09:42:35","101.0935","92.4","216.87","444","60.0","37"
"05/20/12 09:47:34","101.1015","160.6","218.61","740","60.0","37"
"05/20/12 09:52:34","101.1117","177.6","218.28","808","60.03","37"
"05/20/12 09:57:35","101.1242","175.8","217.95","799","60.0","38"
"05/20/12 10:02:34","101.1358","91.9","215.78","448","60.03","38"
"05/20/12 10:07:35","101.1439","99.9","215.82","478","60.03","37"
"05/20/12 10:12:34","101.1507","92.0","217.56","444","60.03","37"
"05/20/12 10:17:33","101.1592","80.3","217.14","392","60.03","36"
"05/20/12 10:22:35","101.1654","80.3","216.67","391","60.03","36"
"05/20/12 10:27:34","101.1728","123.5","217.42","576","60.0","36"
"05/20/12 10:32:34","101.1806","121.9","217.84","566","60.07","36"
"05/20/12 10:37:34","101.187","92.3","217.7","439","60.0","35"
"05/20/12 10:42:34","101.1948","64.2","215.54","326","60.03","35"
"05/20/12 10:47:34","101.2001","79.2","216.25","392","60.03","34"
"05/20/12 10:52:34","101.2066","104.2","216.11","498","60.0","34"
"05/20/12 10:57:34","101.2183","116.0","217.01","547","60.0","35"
"05/20/12 11:02:34","101.2293","153.7","218.32","699","60.0","36"
"05/20/12 11:07:34","101.2405","107.5","216.92","509","60.03","37"
"05/20/12 11:12:33","101.2527","186.9","218.59","850","60.0","38"
"05/20/12 11:17:34","101.2666","185.3","218.51","846","60.03","39"
"05/20/12 11:22:35","101.2803","183.6","218.45","826","60.03","40"
"05/20/12 11:27:34","101.2933","149.9","216.44","697","60.03","40"
"05/20/12 11:32:33","101.3027","98.9","216.27","474","60.03","40"
"05/20/12 11:37:34","101.3101","40.1","215.14","240","60.0","39"
"05/20/12 11:42:33","101.3133","29.7","215.07","260","60.03","38"
"05/20/12 11:47:34","101.3161","38.9","215.32","305","60.0","34"
"05/20/12 11:52:34","101.3202","77.3","215.91","383","60.0","32"
"05/20/12 11:57:35","101.3271","93.8","217.12","451","60.07","31"
"05/20/12 12:02:33","101.3379","178.1","218.87","810","60.0","31"
"05/20/12 12:07:35","101.3447","44.8","214.99","100","60.03","30"
"05/20/12 12:12:35","101.347","13.4","214.84","43","60.0","29"
"05/20/12 12:17:35","101.3484","13.0","214.06","0","60.03","28"
"05/20/12 12:47:35","101.349","12.0","214.79","16","60.0","20"
"05/20/12 12:52:33","101.3504","15.4","214.67","24","60.03","20"
"05/20/12 12:57:34","101.3524","30.9","214.83","109","60.0","20"
"05/20/12 13:02:35","101.3543","19.1","215.55","258","60.0","20"
"05/20/12 13:07:34","101.3563","41.2","215.1","110","60.03","20"
"05/20/12 13:12:35","101.3604","100.3","217.43","476","60.0","21"
"05/20/12 13:17:35","101.3734","196.1","218.93","887","60.0","23"
"05/20/12 13:22:35","101.3887","197.2","218.82","885","60.0","24"
"05/20/12 13:27:35","101.4009","67.2","215.81","341","60.03","25"
"05/20/12 13:32:35","101.4048","33.9","214.66","326","60.0","24"
"05/20/12 13:37:33","101.4075","30.6","214.62","222","60.03","24"
"05/20/12 13:42:34","101.409","14.4","213.98","5","60.03","23"
"05/20/12 13:47:35","101.4101","13.6","213.8","55","60.03","23"
"05/20/12 13:52:33","101.4116","12.6","212.96","8","60.0","23"
"05/20/12 13:57:35","101.4123","14.8","213.43","0","60.03","23"
"05/20/12 14:02:33","101.4137","28.2","213.97","121","60.07","22"
"05/20/12 14:07:33","101.4146","10.9","212.83","15","60.0","22"
"05/20/12 14:12:34","101.4151","0.0","213.91","0","60.03","21"
"05/20/12 14:17:34","101.4159","26.8","215.06","223","60.03","21"
"05/20/12 14:22:34","101.4176","27.6","215.3","126","60.03","21"
"05/20/12 14:27:34","101.4191","11.6","214.42","46","60.0","20"
"05/20/12 14:32:35","101.4197","0.0","215.18","57","60.03","20"
"05/20/12 14:37:33","101.42","0.0","213.7","105","60.03","19"
"05/20/12 14:42:35","101.4218","38.4","214.21","219","60.03","18"
"05/20/12 14:47:34","101.4264","165.4","217.57","756","60.0","17"
"05/20/12 14:52:35","101.4321","36.9","213.99","201","60.03","17"
"05/20/12 14:57:34","101.4343","16.8","213.55","40","60.07","17"
"05/20/12 15:02:35","101.4351","0.0","212.88","0","60.0","16"
"05/20/12 15:27:34","101.4369","16.2","214.44","9","60.03","14"
"05/20/12 17:37:39","101.4376","0.0","213.88","0","60.03","15"
"05/20/12 17:42:39","101.438","13.4","214.47","0","60.03","16"
"05/20/12 17:47:36","101.4384","12.3","214.76","34","60.03","16"
"05/20/12 17:57:33","101.4388","0.0","213.71","0","60.07","15"
"05/20/12 18:12:40","101.4393","0.0","213.39","0","60.0","13"
"05/20/12 18:17:35","101.4397","0.0","214.53","0","60.03","12"
"05/20/12 18:22:35","101.4405","10.3","214.62","0","60.03","12"
"05/20/12 18:27:34","101.4413","0.0","214.67","0","60.03","11"
"05/20/12 18:57:35","101.4419","0.0","212.7","0","60.03","11"
"05/20/12 19:02:39","101.4422","0.0","212.9","0","60.03","11"
"05/20/12 19:07:33","101.4428","3.5","212.84","0","60.03","11"
"05/20/12 19:12:35","101.4435","14.4","213.43","32","60.0","11"
"05/20/12 19:17:34","101.444","12.7","213.85","239","60.03","11"
"05/20/12 19:22:35","101.4445","0.0","214.14","57","60.03","11"
"05/21/12 06:02:36","101.4457","0.0","214.36","0","60.0","10"
"05/21/12 06:07:36","101.446","3.7","215.07","118","60.03","10"
"05/21/12 06:12:34","101.4465","0.0","214.22","0","60.03","10"
"05/21/12 06:17:35","101.4471","14.7","213.89","0","60.0","10"
"05/21/12 06:22:34","101.4479","11.7","214.49","0","60.03","10"
"05/21/12 06:27:35","101.4489","12.1","214.34","27","60.03","11"
"05/21/12 06:32:34","101.4501","26.0","215.31","127","60.0","11"
"05/21/12 06:37:34","101.4516","29.5","215.34","268","60.03","11"
"05/21/12 06:42:35","101.4534","24.9","214.72","80","60.03","11"
"05/21/12 06:47:34","101.4554","37.3","214.84","281","60.0","11"
"05/21/12 06:52:35","101.4578","32.4","214.06","167","60.03","11"
"05/21/12 06:57:35","101.4603","39.4","215.2","239","60.0","11"
"05/21/12 07:02:34","101.4628","36.5","215.0","91","60.03","11"
"05/21/12 07:07:35","101.4657","43.7","215.18","380","60.0","12"
"05/21/12 07:12:36","101.4689","55.2","214.94","383","60.03","12"
"05/21/12 07:17:34","101.4723","66.1","215.72","138","60.03","12"
"05/21/12 07:22:35","101.4755","37.9","213.66","315","60.0","12"
"05/21/12 07:27:35","101.4797","68.4","214.92","344","60.0","13"
"05/21/12 07:32:35","101.4846","70.6","215.89","349","60.0","13"
"05/21/12 07:37:35","101.4899","72.5","214.98","364","60.03","13"
"05/21/12 07:42:34","101.4957","76.8","213.67","382","60.0","13"
"05/21/12 07:47:34","101.5018","80.8","214.41","402","60.03","14"
"05/21/12 07:52:35","101.5083","86.0","215.45","421","60.03","14"
"05/21/12 07:57:34","101.5151","90.4","216.13","439","60.03","15"
"05/21/12 08:02:35","101.5224","95.4","216.04","455","60.0","15"
"05/21/12 08:07:35","101.5299","99.4","215.46","479","60.03","16"
"05/21/12 08:12:34","101.5378","103.7","214.21","499","60.0","17"
"05/21/12 08:17:35","101.5461","109.1","215.97","517","60.0","17"
"05/21/12 08:22:34","101.5548","113.9","215.64","542","60.0","17"
"05/21/12 08:27:35","101.5639","118.3","215.8","557","60.0","17"
"05/21/12 08:32:34","101.5732","122.3","216.66","576","60.03","18"
"05/21/12 08:37:35","101.5829","127.1","216.98","591","60.0","18"
"05/21/12 08:42:34","101.5929","130.3","216.23","609","60.03","18"
"05/21/12 08:47:35","101.6032","134.9","216.48","624","60.0","19"
"05/21/12 08:52:35","101.6138","137.9","216.61","641","60.03","19"
"05/21/12 08:57:34","101.6246","141.6","216.75","658","60.0","20"
"05/21/12 09:02:34","101.6359","146.4","217.04","676","60.03","20"
"05/21/12 09:07:35","101.6474","150.0","216.1","694","60.03","20"
"05/21/12 09:12:34","101.6592","154.0","216.49","710","60.0","20"
"05/21/12 09:17:35","101.6714","158.0","217.37","727","60.03","20"
"05/21/12 09:22:34","101.6838","159.5","217.27","733","60.0","21"
"05/21/12 09:27:35","101.6963","160.6","217.14","736","60.03","22"
"05/21/12 09:32:35","101.7089","162.1","216.61","743","60.03","22"
"05/21/12 09:37:35","101.7215","164.4","216.35","759","60.0","22"
"05/21/12 09:42:34","101.7344","168.0","217.21","768","60.03","23"
"05/21/12 09:47:35","101.7477","171.8","217.16","781","60.03","23"
"05/21/12 09:52:35","101.7613","177.3","217.37","811","60.03","23"
"05/21/12 09:57:35","101.7753","181.3","218.27","820","60.03","24"
"05/21/12 10:02:34","101.7894","183.5","217.37","829","60.0","24"
"05/21/12 10:07:34","101.8038","185.5","217.94","849","60.03","25"
"05/21/12 10:12:34","101.8185","188.1","217.12","858","60.03","25"
"05/21/12 10:17:35","101.8332","189.2","216.57","864","60.03","26"
"05/21/12 10:22:34","101.8481","192.0","218.45","868","60.0","26"
"05/21/12 10:27:35","101.8633","196.9","218.36","886","60.0","26"
"05/21/12 10:32:34","101.8786","195.9","217.41","893","60.0","26"
"05/21/12 10:37:35","101.8939","196.3","217.45","891","60.03","26"
"05/21/12 10:42:35","101.9093","196.6","217.74","890","60.0","26"
"05/21/12 10:47:34","101.9245","196.9","217.34","897","60.0","26"
"05/21/12 10:52:34","101.9398","197.0","217.75","887","60.03","27"
"05/21/12 10:57:36","101.9552","196.3","217.55","890","60.0","27"
"05/21/12 11:02:35","101.9705","196.9","218.23","883","60.03","27"
"05/21/12 11:07:34","101.9857","196.6","217.62","887","60.03","27"
"05/21/12 11:12:35","102.0011","195.9","218.63","887","60.0","27"
"05/21/12 11:17:36","102.0164","196.7","219.01","886","60.03","27"
"05/21/12 11:22:35","102.0317","196.3","219.01","883","60.03","28"
"05/21/12 11:27:34","102.0469","196.2","218.89","886","60.03","28"
"05/21/12 11:32:34","102.0622","196.6","218.04","883","60.0","29"
"05/21/12 11:37:35","102.0775","196.6","217.92","885","60.03","29"
"05/21/12 11:42:35","102.0929","196.1","217.95","886","60.0","29"
"05/21/12 11:47:34","102.1081","196.3","216.82","894","60.03","29"
"05/21/12 11:52:35","102.1235","196.3","217.21","895","60.03","29"
"05/21/12 11:57:36","102.1388","197.2","217.02","898","60.03","29"
"05/21/12 12:02:35","102.1541","197.5","217.79","893","60.0","30"
"05/21/12 12:07:36","102.1693","195.9","217.52","878","60.03","29"
"05/21/12 12:12:36","102.1847","196.7","216.88","896","60.0","29"
"05/21/12 12:17:35","102.1999","196.0","217.69","889","60.03","29"
"05/21/12 12:22:34","102.2152","196.6","217.36","884","60.0","29"
"05/21/12 12:27:35","102.2305","196.6","216.7","901","60.03","29"
"05/21/12 12:32:34","102.2458","195.2","217.96","889","60.03","29"
"05/21/12 12:37:35","102.2611","194.7","217.14","890","60.03","29"
"05/21/12 12:42:36","102.2765","197.1","216.9","903","60.0","30"
"05/21/12 12:47:36","102.2917","196.0","216.23","901","60.03","30"
"05/21/12 12:52:34","102.307","196.6","217.18","885","60.03","30"
"05/21/12 12:57:36","102.3223","197.2","217.68","897","60.03","30"
"05/21/12 13:02:34","102.3376","196.7","217.85","884","60.03","30"
"05/21/12 13:07:34","102.3528","196.4","217.45","889","60.03","30"
"05/21/12 13:12:35","102.3682","196.0","217.99","881","60.03","30"
"05/21/12 13:17:34","102.3834","195.2","216.76","894","60.03","30"
"05/21/12 13:22:34","102.3988","195.9","216.31","896","60.03","30"
"05/21/12 13:27:35","102.414","197.4","216.85","891","60.0","31"
"05/21/12 13:32:35","102.4294","196.9","218.57","882","60.0","31"
"05/21/12 13:37:34","102.4446","196.1","218.86","886","60.0","31"
"05/21/12 13:42:35","102.46","196.3","219.17","884","60.03","31"
"05/21/12 13:47:34","102.4752","197.7","218.13","879","60.0","31"
"05/21/12 13:52:34","102.4906","195.8","218.16","877","60.03","31"
"05/21/12 13:57:35","102.5059","197.2","218.69","888","60.0","32"
"05/21/12 14:02:35","102.5212","195.9","217.64","886","60.03","31"
"05/21/12 14:07:35","102.5364","197.0","217.43","888","60.0","31"
"05/21/12 14:12:35","102.5518","196.5","217.62","890","60.03","31"
"05/21/12 14:17:34","102.567","196.6","217.66","891","60.0","31"
"05/21/12 14:22:34","102.5823","196.1","217.41","889","60.0","31"
"05/21/12 14:27:36","102.5975","192.7","217.85","867","60.0","31"
"05/21/12 14:32:34","102.6124","191.0","217.82","865","60.0","31"
"05/21/12 14:37:35","102.6272","188.4","217.94","851","60.0","31"
"05/21/12 14:42:36","102.6419","186.2","217.9","843","60.03","31"
"05/21/12 14:47:35","102.6562","183.7","218.1","832","60.0","30"
"05/21/12 14:52:36","102.6705","181.1","217.94","818","60.0","30"
"05/21/12 14:57:36","102.6845","179.4","217.82","812","60.03","30"
"05/21/12 15:02:34","102.6984","176.8","217.48","803","60.03","30"
"05/21/12 15:07:35","102.7119","173.3","218.09","783","60.0","30"
"05/21/12 15:12:35","102.7252","169.2","217.59","771","60.0","30"
"05/21/12 15:17:36","102.7383","165.6","217.74","759","60.03","31"
"05/21/12 15:22:35","102.7511","163.5","217.59","747","60.03","31"
"05/21/12 15:27:35","102.7637","159.5","217.7","735","60.0","31"
"05/21/12 15:32:34","102.7761","157.7","217.57","722","60.03","31"
"05/21/12 15:37:35","102.7882","153.4","216.94","703","60.03","31"
"05/21/12 15:42:36","102.8001","150.6","217.53","695","60.03","31"
"05/21/12 15:47:35","102.8117","146.3","216.0","678","60.03","31"
"05/21/12 15:52:35","102.823","142.3","217.43","660","60.0","31"
"05/21/12 15:57:34","102.8338","138.9","217.63","645","60.03","30"
"05/21/12 16:02:35","102.8445","134.7","217.73","624","60.03","31"
"05/21/12 16:07:35","102.8549","131.4","218.03","611","60.03","31"
"05/21/12 16:12:35","102.865","127.9","217.61","595","60.03","30"
"05/21/12 16:17:35","102.8747","123.0","217.42","575","60.0","30"
"05/21/12 16:22:34","102.8841","120.0","217.16","560","60.0","30"
"05/21/12 16:27:36","102.8933","115.9","217.25","544","60.03","29"
"05/21/12 16:32:35","102.9022","111.2","215.91","528","60.07","30"
"05/21/12 16:37:35","102.9106","106.9","216.08","509","60.03","29"
"05/21/12 16:42:35","102.9188","102.2","215.37","489","60.03","30"
"05/21/12 16:47:34","102.9265","99.1","216.36","473","60.0","29"
"05/21/12 16:52:34","102.9341","94.4","216.07","457","60.0","29"
"05/21/12 16:57:34","102.9413","90.0","217.12","438","60.03","29"
"05/21/12 17:02:35","102.9481","85.7","216.73","418","60.03","28"
"05/21/12 17:07:35","102.9546","81.2","215.85","398","60.0","28"
"05/21/12 17:12:35","102.9608","76.4","215.67","377","60.03","28"
"05/21/12 17:17:34","102.9665","71.4","215.28","359","60.03","28"
"05/21/12 17:22:35","102.9719","66.9","215.64","339","60.03","28"
"05/21/12 17:27:35","102.9769","62.5","215.79","316","60.03","28"
"05/21/12 17:32:35","102.9811","57.2","215.41","118","60.03","28"
"05/21/12 17:37:34","102.985","56.6","215.08","251","60.0","27"
"05/21/12 17:42:35","102.9888","48.5","215.86","354","60.03","27"
"05/21/12 17:47:34","102.9924","39.7","214.79","179","60.0","27"
"05/21/12 17:52:35","102.9957","35.5","215.02","209","60.03","27"
"05/21/12 17:57:35","102.9987","33.2","215.23","305","60.03","27"
"05/21/12 18:02:36","103.0014","35.8","214.08","279","60.03","26"
"05/21/12 18:07:34","103.0037","32.4","214.1","222","60.0","26"
"05/21/12 18:12:35","103.0058","18.4","213.36","289","60.03","25"
"05/21/12 18:17:35","103.0075","21.4","213.93","154","60.0","25"
"05/21/12 18:22:36","103.009","17.1","213.31","5","60.03","25"
"05/21/12 18:27:35","103.0102","11.9","214.4","6","60.03","24"
"05/21/12 18:32:35","103.0112","15.0","213.31","4","60.03","24"
"05/21/12 18:37:36","103.0121","0.0","213.28","0","60.03","24"
"05/21/12 18:42:35","103.0128","0.0","213.57","0","60.03","23"
"05/21/12 18:47:36","103.0135","14.5","213.88","224","60.0","23"
"05/21/12 18:52:35","103.014","0.0","212.12","0","60.03","23"
"05/21/12 18:57:34","103.0144","0.0","213.31","0","60.03","22"
"05/21/12 19:02:34","103.0149","14.3","213.84","90","60.03","22"
"05/21/12 19:07:34","103.0153","2.7","214.37","0","60.03","22"
"05/21/12 19:12:36","103.0157","0.0","213.82","13","60.0","22"
"05/21/12 19:17:36","103.016","0.0","213.47","0","60.03","22"
"05/21/12 19:22:35","103.0164","0.0","213.28","0","60.03","21"
"05/21/12 19:27:35","103.0167","13.8","213.93","0","60.03","21"
"05/21/12 19:32:35","103.017","0.0","214.05","0","60.03","21"
"05/21/12 19:37:35","103.0172","0.0","213.58","0","60.0","21"
"05/22/12 05:52:35","103.0179","0.0","212.5","0","60.07","13"
"05/22/12 05:57:36","103.0182","12.5","212.44","2","60.07","13"
"05/22/12 06:02:39","103.0185","0.0","212.27","0","60.03","13"
"05/22/12 06:07:36","103.0189","11.8","212.69","37","60.0","13"
"05/22/12 06:12:35","103.0194","12.0","215.04","19","60.03","14"
"05/22/12 06:17:36","103.02","15.2","213.56","41","60.03","14"
"05/22/12 06:22:36","103.0207","11.9","212.8","2","60.07","14"
"05/22/12 06:27:35","103.0213","14.0","214.18","151","60.0","15"
"05/22/12 06:32:36","103.0217","10.9","214.79","6","60.03","15"
"05/22/12 06:37:35","103.0224","14.3","214.14","57","60.03","15"
"05/22/12 06:42:35","103.0235","26.2","215.0","43","60.0","15"
"05/22/12 06:47:35","103.0258","27.7","213.81","237","60.03","15"
"05/22/12 06:52:36","103.0282","26.9","214.18","136","60.03","16"
"05/22/12 06:57:36","103.0312","31.0","214.75","266","60.03","17"
"05/22/12 07:02:36","103.0337","36.4","214.31","239","60.0","17"
"05/22/12 07:07:35","103.0364","32.7","214.29","101","60.07","18"
"05/22/12 07:12:36","103.04","39.6","215.06","396","60.0","18"
"05/22/12 07:17:35","103.0437","42.6","216.21","381","60.03","19"
"05/22/12 07:22:36","103.0476","69.4","215.94","257","60.0","19"
"05/22/12 07:27:35","103.0513","47.6","214.92","212","60.03","20"
"05/22/12 07:32:36","103.0545","37.7","214.64","227","60.03","20"
"05/22/12 07:37:36","103.0588","66.5","215.21","108","60.03","20"
"05/22/12 07:42:35","103.0636","88.0","215.76","430","60.03","21"
"05/22/12 07:47:36","103.0708","99.1","216.29","474","60.03","22"
"05/22/12 07:52:35","103.0788","108.6","216.03","519","60.03","22"
"05/22/12 07:57:36","103.0854","53.5","214.41","202","60.0","23"
"05/22/12 08:02:35","103.0894","63.3","215.52","321","60.03","23"
"05/22/12 08:07:36","103.0947","49.5","214.39","349","60.03","23"
"05/22/12 08:12:36","103.0985","40.4","214.81","350","60.03","22"
"05/22/12 08:17:35","103.1024","59.9","215.21","142","60.0","22"
"05/22/12 08:22:35","103.1063","58.4","215.82","327","60.03","22"
"05/22/12 08:32:36","103.113","34.2","213.56","257","60.0","22"
"05/22/12 08:37:36","103.1155","32.9","214.48","237","60.03","21"
"05/22/12 08:42:35","103.1176","30.7","213.96","154","60.0","21"
"05/22/12 08:47:36","103.1192","24.8","213.97","166","60.03","20"
"05/22/12 08:52:35","103.1206","20.1","214.52","212","60.03","20"
"05/22/12 08:57:35","103.1224","17.4","214.6","218","60.03","20"
"05/22/12 09:02:36","103.1245","31.5","215.68","102","60.0","20"
"05/22/12 09:07:36","103.1266","24.9","215.06","61","60.03","19"
"05/22/12 09:12:36","103.1293","34.3","214.9","203","60.03","20"
"05/22/12 09:17:36","103.1326","46.6","214.92","332","60.03","20"
"05/22/12 09:22:36","103.1357","44.4","214.96","157","60.03","20"
"05/22/12 09:27:35","103.1387","43.5","215.19","317","60.0","20"
"05/22/12 09:32:36","103.1419","52.4","214.4","401","60.0","20"
"05/22/12 09:37:36","103.1456","60.8","215.02","346","60.0","20"
"05/22/12 09:42:36","103.1495","57.1","214.88","104","60.0","20"
"05/22/12 09:47:35","103.1534","44.8","215.04","339","60.03","21"
"05/22/12 09:52:35","103.1572","52.0","215.12","127","60.0","21"
"05/22/12 09:57:36","103.1611","57.9","214.54","79","60.03","21"
"05/22/12 10:02:35","103.1649","44.8","213.58","207","60.03","22"
"05/22/12 10:07:36","103.1688","59.6","214.97","218","60.03","22"
"05/22/12 10:12:35","103.1738","102.2","216.04","491","60.03","22"
"05/22/12 10:17:36","103.1812","96.0","214.84","461","60.03","23"
"05/22/12 10:22:36","103.1888","102.1","215.52","489","60.0","23"
"05/22/12 10:32:36","103.2053","82.1","215.73","399","60.0","24"
"05/22/12 10:37:35","103.2109","66.0","215.43","332","60.03","24"
"05/22/12 10:42:35","103.2154","58.0","214.44","145","60.03","24"
"05/22/12 10:47:36","103.2193","49.2","215.34","316","60.0","23"
"05/22/12 10:52:35","103.223","57.4","215.57","85","60.0","23"
"05/22/12 10:57:36","103.2269","48.3","215.56","347","60.03","23"
"05/22/12 11:02:36","103.2308","56.9","216.06","128","60.0","23"
"05/22/12 11:07:35","103.2346","55.7","215.26","125","60.0","23"
"05/22/12 11:12:36","103.2385","57.5","214.24","336","60.03","23"
"05/22/12 11:17:36","103.2424","44.4","214.9","86","60.0","23"
"05/22/12 11:22:35","103.2463","68.6","215.47","327","60.0","24"
"05/22/12 11:27:36","103.2527","97.8","216.8","469","60.0","24"
"05/22/12 11:32:35","103.2605","100.8","216.68","482","60.0","24"
"05/22/12 11:37:35","103.268","94.1","216.02","453","60.03","24"
"05/22/12 11:42:36","103.2752","84.7","216.12","413","60.0","25"
"05/22/12 11:47:36","103.2813","72.7","215.33","364","60.0","25"
"05/22/12 11:52:36","103.2866","65.8","213.92","332","60.0","25"
"05/22/12 11:57:36","103.2914","53.9","215.26","135","60.03","25"
"05/22/12 12:02:35","103.2951","49.8","215.09","353","60.03","25"
"05/22/12 12:07:35","103.2988","45.3","215.04","361","60.03","24"
"05/22/12 12:12:36","103.3019","34.9","215.01","150","60.0","24"
"05/22/12 12:17:35","103.3049","39.6","214.83","251","60.03","23"
"05/22/12 12:22:35","103.3076","40.3","214.59","138","60.0","22"
"05/22/12 12:27:36","103.3105","32.5","214.59","145","60.0","22"
"05/22/12 12:32:36","103.3134","36.3","214.58","258","60.0","22"
"05/22/12 12:37:36","103.3166","48.5","213.9","349","60.0","22"
"05/22/12 12:42:36","103.32","50.1","214.12","187","60.0","21"
"05/22/12 12:47:36","103.3232","39.3","213.46","91","60.0","20"
"05/22/12 12:52:36","103.3258","28.1","214.34","86","60.03","20"
"05/22/12 12:57:35","103.3283","36.7","215.3","110","60.03","20"
"05/22/12 13:02:35","103.3308","35.1","214.17","276","60.03","20"
"05/22/12 13:07:36","103.3334","31.3","214.97","81","60.03","20"
"05/22/12 13:12:37","103.336","37.2","213.59","274","60.03","19"
"05/22/12 13:17:35","103.339","42.8","215.0","222","60.03","19"
"05/22/12 13:22:35","103.3425","50.6","214.94","388","60.0","19"
"05/22/12 13:27:36","103.346","36.3","215.54","204","60.0","20"
"05/22/12 13:32:35","103.3488","37.0","215.28","277","60.0","19"
"05/22/12 13:37:36","103.3517","43.3","214.44","200","60.0","19"
"05/22/12 13:42:35","103.3545","30.1","214.86","205","60.03","19"
"05/22/12 13:47:35","103.3576","41.0","215.21","202","60.03","20"
"05/22/12 13:52:35","103.3612","41.6","214.72","389","60.0","20"
"05/22/12 13:57:36","103.3651","46.8","215.54","361","60.0","20"
"05/22/12 14:02:35","103.3688","43.3","215.76","108","60.03","20"
"05/22/12 14:07:36","103.3723","48.4","214.9","252","60.03","20"
"05/22/12 14:12:36","103.3755","38.1","215.79","299","60.0","20"
"05/22/12 14:17:36","103.3788","33.8","214.82","313","60.03","20"
"05/22/12 14:22:35","103.3819","37.7","215.28","113","60.0","20"
"05/22/12 14:27:36","103.3848","40.1","215.61","218","60.03","20"
"05/22/12 14:32:36","103.3875","39.1","214.37","200","60.0","20"
"05/22/12 14:37:36","103.3904","33.4","214.46","95","60.03","20"
"05/22/12 14:42:36","103.3933","44.7","214.13","141","60.03","19"
"05/22/12 14:47:36","103.3964","34.4","213.92","91","60.03","19"
"05/22/12 14:52:36","103.3994","40.8","213.95","164","60.03","19"
"05/22/12 14:57:36","103.4024","48.5","214.52","130","60.03","19"
"05/22/12 15:02:35","103.4057","38.6","214.7","247","60.03","19"
"05/22/12 15:07:35","103.4093","64.6","214.81","261","60.03","19"
"05/22/12 15:12:36","103.4132","48.0","214.28","79","60.03","19"
"05/22/12 15:17:35","103.4172","56.8","214.92","166","60.03","19"
"05/22/12 15:22:35","103.4208","44.5","214.79","284","60.03","19"
"05/22/12 15:27:35","103.4236","32.4","214.58","247","60.0","18"
"05/22/12 15:32:36","103.4256","34.3","214.79","69","60.03","18"
"05/22/12 15:37:36","103.4276","24.7","213.61","162","60.0","18"
"05/22/12 15:42:35","103.4299","29.5","213.21","241","59.96","18"
"05/22/12 15:47:36","103.4325","34.6","214.64","235","60.0","18"
"05/22/12 15:52:36","103.4346","28.8","214.31","212","60.0","18"
"05/22/12 15:57:36","103.4368","27.5","210.53","97","60.0","17"
"05/22/12 16:02:36","103.439","26.9","215.07","187","60.03","17"
"05/22/12 16:07:36","103.4415","37.3","215.46","170","60.0","17"
"05/22/12 16:12:35","103.4437","14.1","213.45","28","60.0","17"
"05/22/12 16:17:35","103.4456","35.0","214.32","69","60.03","17"
"05/22/12 16:22:37","103.4473","27.5","214.35","79","60.03","17"
"05/22/12 16:27:36","103.4487","24.4","213.91","273","60.03","17"
"05/22/12 16:32:36","103.4498","15.1","213.77","4","60.0","16"
"05/22/12 16:37:35","103.4508","6.4","213.11","208","60.03","16"
"05/22/12 16:42:36","103.4517","16.7","213.38","16","60.03","16"
"05/22/12 16:47:36","103.453","30.4","213.67","175","60.03","16"
"05/22/12 16:52:35","103.4553","45.6","213.71","128","60.03","16"
"05/22/12 16:57:36","103.4591","51.3","214.44","117","60.03","17"
"05/22/12 17:02:36","103.4625","41.1","213.49","157","60.0","17"
"05/22/12 17:07:35","103.4652","26.7","213.95","134","60.03","17"
"05/22/12 17:12:37","103.4673","31.9","213.83","172","60.03","16"
"05/22/12 17:17:35","103.4694","28.1","213.92","233","60.03","16"
"05/22/12 17:22:35","103.4714","27.7","214.66","62","60.03","16"
"05/22/12 17:27:36","103.4733","33.1","214.61","117","60.0","16"
"05/22/12 17:32:36","103.4749","23.5","214.19","266","60.03","16"
"05/22/12 17:37:35","103.4758","14.4","214.18","3","60.03","16"
"05/22/12 17:42:36","103.4765","14.2","213.66","0","60.03","15"
"05/22/12 17:47:35","103.4772","14.3","213.93","82","60.0","15"
"05/22/12 17:52:37","103.4779","0.0","214.32","213","60.03","15"
"05/22/12 17:57:36","103.4788","9.5","213.82","239","60.07","15"
"05/22/12 18:02:37","103.4795","12.8","213.54","5","60.03","15"
"05/22/12 18:07:37","103.4798","0.0","213.02","0","60.03","15"
"05/22/12 18:32:39","103.4806","6.6","213.81","225","60.03","15"
"05/22/12 18:47:37","103.4813","0.0","212.87","0","60.03","14"
"05/23/12 05:52:41","103.4817","0.0","212.43","0","60.03","13"
"05/23/12 05:57:36","103.4822","0.0","213.33","0","60.07","14"
"05/23/12 06:02:37","103.4827","12.8","213.11","175","60.07","14"
"05/23/12 06:07:36","103.4833","15.0","214.5","1","60.0","14"
"05/23/12 06:12:37","103.484","12.8","215.6","3","60.03","14"
"05/23/12 06:17:35","103.4847","14.9","215.25","20","60.03","15"
"05/23/12 06:22:37","103.4854","15.0","214.95","1","60.03","15"
"05/23/12 06:27:35","103.4862","15.9","214.89","0","60.03","15"
"05/23/12 06:32:36","103.487","8.3","215.67","134","60.03","15"
"05/23/12 06:37:35","103.4881","18.9","215.25","98","60.03","15"
"05/23/12 06:42:36","103.4894","23.5","214.76","234","60.07","15"
"05/23/12 06:47:36","103.4907","24.1","215.14","265","60.03","16"
"05/23/12 06:52:36","103.4919","14.3","215.31","35","60.0","16"
"05/23/12 06:57:36","103.4932","22.1","216.05","93","60.03","16"
"05/23/12 07:02:36","103.4942","16.0","214.3","272","60.03","16"
"05/23/12 07:07:36","103.4952","11.7","213.58","31","60.0","16"
"05/23/12 07:12:36","103.4961","12.5","213.23","7","60.03","16"
"05/23/12 07:17:36","103.4971","20.6","212.88","183","60.03","16"
"05/23/12 07:22:37","103.4984","17.8","214.54","43","60.0","17"
"05/23/12 07:27:36","103.5009","43.9","214.15","255","60.03","17"
"05/23/12 07:32:37","103.5043","46.5","214.4","294","60.07","17"
"05/23/12 07:37:35","103.5081","54.9","216.2","337","60.0","18"
"05/23/12 07:42:36","103.5133","88.5","217.61","427","60.03","18"
"05/23/12 07:47:36","103.5198","46.6","216.97","127","60.03","19"
"05/23/12 07:52:36","103.5241","90.5","217.84","432","60.03","19"
"05/23/12 07:57:36","103.5312","54.1","216.45","372","60.03","19"
"05/23/12 08:02:36","103.5343","41.4","214.56","317","60.0","20"
"05/23/12 08:07:37","103.5373","46.8","215.13","272","60.03","19"
"05/23/12 08:12:36","103.5409","101.1","216.16","488","60.0","20"
"05/23/12 08:17:37","103.5501","124.7","216.63","587","60.0","20"
"05/23/12 08:22:36","103.558","114.2","216.33","541","60.0","21"
"05/23/12 08:27:37","103.5644","46.6","215.5","97","60.03","22"
"05/23/12 08:32:36","103.5682","44.3","215.19","372","60.0","22"
"05/23/12 08:37:37","103.5752","84.0","215.92","408","60.0","22"
"05/23/12 08:42:37","103.5828","83.0","215.88","409","60.07","22"
"05/23/12 08:47:36","103.5875","40.3","213.92","272","60.03","22"
"05/23/12 08:52:36","103.5913","40.4","214.88","380","60.03","22"
"05/23/12 08:57:37","103.5953","51.5","213.16","94","60.03","22"
"05/23/12 09:02:36","103.5994","94.1","215.3","457","60.0","22"
"05/23/12 09:07:36","103.6057","78.7","215.88","388","60.0","22"
"05/23/12 09:12:36","103.6117","69.8","216.33","347","60.03","22"
"05/23/12 09:17:35","103.6173","69.1","216.59","343","60.03","22"
"05/23/12 09:22:36","103.6243","96.7","217.7","461","60.0","23"
"05/23/12 09:27:36","103.6311","90.8","217.35","437","60.03","23"
"05/23/12 09:32:37","103.6376","73.2","215.99","366","60.0","23"
"05/23/12 09:37:36","103.6429","62.8","216.22","315","60.0","23"
"05/23/12 09:42:37","103.6481","63.5","215.63","322","60.03","23"
"05/23/12 09:47:35","103.6536","80.9","216.63","397","60.03","23"
"05/23/12 09:52:35","103.6593","64.2","215.52","323","60.0","23"
"05/23/12 09:57:35","103.6634","64.8","215.33","337","60.03","23"
"05/23/12 10:02:36","103.6685","83.1","216.22","407","60.07","23"
"05/23/12 10:07:37","103.6763","76.8","216.37","380","60.03","24"
"05/23/12 10:12:36","103.6847","117.3","215.02","557","60.03","24"
"05/23/12 10:17:36","103.6945","154.4","217.71","706","60.0","25"
"05/23/12 10:22:37","103.7074","160.1","218.08","735","60.03","26"
"05/23/12 10:27:37","103.7194","165.5","217.94","754","60.03","27"
"05/23/12 10:32:37","103.7321","126.8","218.11","588","60.03","27"
"05/23/12 10:37:37","103.7437","145.3","217.98","670","60.03","28"
"05/23/12 10:42:36","103.756","172.0","218.21","782","60.03","28"
"05/23/12 10:47:37","103.7692","147.8","217.86","680","60.0","29"
"05/23/12 10:52:35","103.7778","124.2","218.14","580","60.0","28"
"05/23/12 10:57:35","103.7868","151.0","218.14","693","60.03","28"
"05/23/12 11:02:37","103.7976","150.4","217.83","684","60.03","29"
"05/23/12 11:07:37","103.8093","157.5","217.57","721","60.03","29"
"05/23/12 11:12:36","103.8222","143.5","217.16","661","60.0","30"
"05/23/12 11:17:37","103.8338","152.8","217.7","700","60.03","30"
"05/23/12 11:22:36","103.8426","117.4","216.76","554","60.0","30"
"05/23/12 11:27:35","103.8513","94.7","215.25","454","60.03","30"
"05/23/12 11:32:37","103.8609","135.4","215.97","631","60.0","30"
"05/23/12 11:37:37","103.8687","90.9","216.26","440","60.0","29"
"05/23/12 11:42:36","103.8754","83.2","216.07","403","60.0","29"
"05/23/12 11:47:37","103.8818","76.3","216.33","378","60.0","29"
"05/23/12 11:52:37","103.8878","82.4","216.22","407","60.0","29"
"05/23/12 11:57:36","103.8944","81.3","215.54","403","60.07","28"
