"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/23/12 12:02:35","103.9006","78.3","216.55","380","60.03","28"
"05/23/12 12:07:35","103.9065","69.7","215.59","349","60.03","28"
"05/23/12 12:12:36","103.9115","50.7","214.16","375","60.03","28"
"05/23/12 12:17:36","103.9165","69.5","214.55","346","60.0","28"
"05/23/12 12:22:36","103.9227","96.6","216.0","466","60.0","28"
"05/23/12 12:27:35","103.9348","180.4","217.6","821","60.03","29"
"05/23/12 12:32:36","103.9497","196.1","219.39","886","60.03","30"
"05/23/12 12:37:36","103.9628","183.4","217.94","835","60.03","31"
"05/23/12 12:42:37","103.9731","110.1","217.07","522","60.03","31"
"05/23/12 12:47:36","103.9842","154.6","216.01","722","60.03","32"
"05/23/12 12:52:35","103.9924","80.1","216.04","397","60.03","31"
"05/23/12 12:57:35","103.9987","85.9","216.76","418","60.03","30"
"05/23/12 13:02:37","104.0057","80.3","216.0","393","60.07","30"
"05/23/12 13:07:37","104.012","83.2","214.82","406","60.03","30"
"05/23/12 13:12:37","104.0211","192.5","218.35","859","60.03","30"
"05/23/12 13:17:36","104.0323","195.9","218.44","870","60.0","31"
"05/23/12 13:22:35","104.0464","196.4","219.07","880","60.03","32"
"05/23/12 13:27:37","104.0613","165.8","217.53","758","60.03","32"
"05/23/12 13:32:37","104.0761","196.8","218.79","885","60.03","33"
"05/23/12 13:37:36","104.0902","163.4","218.26","746","60.03","34"
"05/23/12 13:42:36","104.1055","195.1","218.99","880","60.03","35"
"05/23/12 13:47:37","104.1148","84.4","216.61","407","60.0","34"
"05/23/12 13:52:35","104.1244","160.4","218.1","733","60.03","34"
"05/23/12 13:57:37","104.1357","197.1","219.3","858","60.0","34"
"05/23/12 14:02:36","104.1488","97.4","216.06","470","60.0","35"
"05/23/12 14:07:36","104.1626","183.1","218.41","833","60.03","35"
"05/23/12 14:12:36","104.1763","196.2","218.43","890","60.03","36"
"05/23/12 14:17:37","104.1904","191.4","218.98","861","60.03","36"
"05/23/12 14:22:37","104.2048","185.4","218.21","844","60.0","36"
"05/23/12 14:27:37","104.2194","194.6","218.07","876","60.0","37"
"05/23/12 14:32:35","104.2338","179.8","218.68","815","60.03","37"
"05/23/12 14:42:36","104.261","108.8","215.75","517","60.0","37"
"05/23/12 14:47:36","104.2676","73.4","214.98","368","60.0","35"
"05/23/12 14:52:36","104.2735","85.0","215.21","416","60.0","34"
"05/23/12 14:57:35","104.2815","147.8","217.12","683","60.0","34"
"05/23/12 15:02:37","104.2933","157.0","216.93","715","60.0","35"
"05/23/12 15:07:37","104.3054","158.3","216.94","727","60.0","35"
"05/23/12 15:12:37","104.3177","166.0","217.7","756","60.03","35"
"05/23/12 15:17:35","104.3311","169.3","217.55","769","60.03","36"
"05/23/12 15:22:37","104.3419","98.2","216.66","471","60.0","35"
"05/23/12 15:27:37","104.3511","125.9","216.96","584","60.0","35"
"05/23/12 15:32:36","104.3608","127.0","217.35","594","60.03","35"
"05/23/12 15:37:37","104.3709","129.1","217.67","599","60.0","35"
"05/23/12 15:42:36","104.3804","117.2","216.99","548","60.0","35"
"05/23/12 15:47:37","104.389","99.2","216.2","478","60.03","35"
"05/23/12 15:52:37","104.3949","63.8","215.19","186","60.0","34"
"05/23/12 15:57:36","104.3992","42.9","216.17","395","60.03","33"
"05/23/12 16:02:36","104.4041","72.0","215.68","358","60.0","33"
"05/23/12 16:07:37","104.4105","84.0","215.43","413","60.03","32"
"05/23/12 16:12:37","104.4197","151.5","217.58","693","60.0","33"
"05/23/12 16:17:35","104.431","142.5","216.85","659","60.0","33"
"05/23/12 16:22:36","104.4401","103.5","216.26","495","60.0","33"
"05/23/12 16:27:37","104.4477","98.3","215.61","474","60.0","33"
"05/23/12 16:32:36","104.4553","110.7","215.84","528","60.03","33"
"05/23/12 16:37:37","104.4644","112.3","216.16","533","60.03","33"
"05/23/12 16:42:37","104.4727","102.4","215.32","490","60.0","33"
"05/23/12 16:47:37","104.4802","91.2","216.01","441","60.0","32"
"05/23/12 16:52:37","104.4861","53.4","214.47","116","60.03","32"
"05/23/12 16:57:36","104.4904","80.9","215.12","397","60.07","31"
"05/23/12 17:02:37","104.4965","68.1","215.11","342","60.03","32"
"05/23/12 17:07:37","104.5021","44.1","214.52","284","60.03","32"
"05/23/12 17:12:36","104.5073","75.3","215.29","371","60.0","31"
"05/23/12 17:17:36","104.5129","67.9","215.43","343","60.03","31"
"05/23/12 17:22:36","104.5174","48.9","214.46","348","60.0","31"
"05/23/12 17:27:36","104.5213","54.9","215.06","383","60.03","31"
"05/23/12 17:32:37","104.5252","44.6","214.57","217","60.03","30"
"05/23/12 17:37:36","104.5289","53.3","214.4","403","60.03","30"
"05/23/12 17:42:37","104.5327","41.5","215.39","89","60.0","30"
"05/23/12 17:47:37","104.5366","42.6","214.84","408","60.03","30"
"05/23/12 17:52:36","104.5404","36.2","215.22","99","60.0","30"
"05/23/12 17:57:36","104.5442","51.7","215.31","370","60.07","30"
"05/23/12 18:02:36","104.5472","25.3","215.08","246","60.03","30"
"05/23/12 18:07:37","104.549","28.0","213.7","30","60.03","30"
"05/23/12 18:12:36","104.5507","23.3","214.43","215","60.0","29"
"05/23/12 18:17:36","104.5527","22.2","214.93","65","60.03","29"
"05/23/12 18:22:37","104.5546","31.6","214.85","268","60.03","29"
"05/23/12 18:27:37","104.5565","30.4","214.96","170","60.03","28"
"05/23/12 18:32:36","104.558","24.7","214.43","61","60.03","28"
"05/23/12 18:37:36","104.5594","22.2","215.05","21","60.03","28"
"05/23/12 18:42:36","104.5608","25.1","214.3","52","60.03","28"
"05/23/12 18:47:37","104.5623","16.7","214.72","245","60.03","28"
"05/23/12 18:52:36","104.5634","14.2","214.62","1","60.03","27"
"05/23/12 18:57:36","104.5642","14.7","214.32","1","60.03","27"
"05/23/12 19:02:37","104.5649","5.3","214.71","177","60.03","26"
"05/23/12 19:07:35","104.5653","0.0","213.83","0","60.03","26"
"05/23/12 19:12:37","104.5656","13.2","213.61","1","60.0","26"
"05/23/12 19:17:37","104.5659","0.0","214.08","0","60.0","25"
"05/23/12 19:22:36","104.5661","0.0","213.46","0","60.0","25"
"05/23/12 19:27:37","104.5664","0.0","213.44","0","60.07","25"
"05/24/12 07:07:36","104.5677","10.8","214.73","10","60.03","16"
"05/24/12 07:12:37","104.5688","13.6","214.84","27","60.03","17"
"05/24/12 07:17:37","104.5702","21.7","214.61","178","60.03","17"
"05/24/12 07:22:36","104.5719","20.3","215.13","224","60.0","18"
"05/24/12 07:27:36","104.5735","29.2","214.8","52","60.0","18"
"05/24/12 07:32:37","104.5751","25.4","215.68","67","60.0","18"
"05/24/12 07:37:37","104.5767","29.3","214.22","26","60.07","18"
"05/24/12 07:42:37","104.5783","10.3","214.72","205","60.03","19"
"05/24/12 07:47:36","104.5795","8.8","214.39","0","60.0","19"
"05/24/12 07:52:37","104.5805","12.6","214.44","33","60.03","19"
"05/24/12 07:57:37","104.5812","13.5","214.18","9","60.0","19"
"05/24/12 08:02:36","104.5821","13.9","214.62","35","60.03","19"
"05/24/12 08:07:37","104.5832","20.9","214.52","159","60.0","19"
"05/24/12 08:12:37","104.5847","31.0","214.37","127","60.03","19"
"05/24/12 08:17:37","104.5877","54.1","215.42","304","60.0","19"
"05/24/12 08:22:37","104.5916","46.0","215.14","413","60.0","20"
"05/24/12 08:27:36","104.5956","53.0","214.57","178","60.0","20"
"05/24/12 08:32:37","104.5995","46.7","214.28","100","60.03","21"
"05/24/12 08:37:37","104.6022","27.2","214.08","77","60.03","21"
"05/24/12 08:42:37","104.6052","51.8","215.54","390","60.0","22"
"05/24/12 08:47:36","104.6088","55.7","215.12","141","60.03","22"
"05/24/12 08:52:38","104.6142","94.6","216.03","454","60.0","22"
"05/24/12 08:57:37","104.6201","44.1","215.9","321","60.03","23"
"05/24/12 09:02:36","104.6268","78.9","216.5","389","60.03","23"
"05/24/12 09:07:37","104.6361","124.8","216.47","585","60.0","24"
"05/24/12 09:12:37","104.6462","117.2","215.89","556","60.03","25"
"05/24/12 09:17:36","104.6565","135.0","216.23","629","60.03","26"
"05/24/12 09:22:37","104.6673","141.3","217.2","659","60.03","26"
"05/24/12 09:27:36","104.6786","147.9","217.28","682","60.0","27"
"05/24/12 09:32:36","104.6906","145.2","216.66","673","60.0","28"
"05/24/12 09:37:37","104.6974","69.1","214.95","348","60.03","28"
"05/24/12 09:42:36","104.7027","68.4","214.37","344","60.03","28"
"05/24/12 09:47:37","104.709","97.9","216.09","472","60.0","28"
"05/24/12 09:52:36","104.7177","118.0","216.01","557","60.03","28"
"05/24/12 09:57:37","104.7252","81.2","216.12","402","60.03","28"
"05/24/12 10:02:36","104.7353","188.6","218.31","856","60.03","30"
"05/24/12 10:07:37","104.7503","194.2","218.37","876","60.03","31"
"05/24/12 10:12:37","104.7637","175.3","217.7","799","60.03","32"
"05/24/12 10:17:36","104.7764","164.1","217.09","752","60.0","32"
"05/24/12 10:22:37","104.7896","176.9","217.44","808","60.03","33"
"05/24/12 10:27:37","104.8034","175.6","216.09","808","60.03","34"
"05/24/12 10:32:36","104.815","79.3","215.29","389","60.0","33"
"05/24/12 10:37:37","104.8251","98.6","216.17","474","60.0","33"
"05/24/12 10:42:36","104.8343","125.2","216.73","588","60.0","33"
"05/24/12 10:47:37","104.8465","184.9","217.63","840","60.03","34"
"05/24/12 10:52:36","104.8611","161.1","217.67","739","60.03","35"
"05/24/12 10:57:36","104.8706","123.5","216.27","582","60.07","34"
"05/24/12 11:02:37","104.8818","103.9","216.28","498","60.0","35"
"05/24/12 11:07:36","104.8904","81.2","215.56","398","60.0","34"
"05/24/12 11:12:36","104.896","76.5","215.23","378","60.03","33"
"05/24/12 11:22:37","104.9124","94.1","216.46","452","60.0","33"
"05/24/12 11:27:37","104.921","84.9","215.94","412","60.0","32"
"05/24/12 11:32:37","104.9275","55.5","215.4","310","60.0","32"
"05/24/12 11:37:36","104.9314","61.5","214.85","309","60.03","32"
"05/24/12 11:42:37","104.9389","87.3","216.65","424","60.03","32"
"05/24/12 11:47:36","104.9469","136.0","217.38","634","60.0","32"
"05/24/12 11:52:37","104.9581","108.4","216.57","513","60.0","33"
"05/24/12 11:57:38","104.964","76.5","215.64","384","60.03","32"
"05/24/12 12:02:37","104.9724","114.2","215.2","545","60.03","33"
"05/24/12 12:07:36","104.9835","194.9","217.84","876","60.03","34"
"05/24/12 12:12:37","104.9943","180.0","216.96","818","60.0","35"
"05/24/12 12:17:37","105.0078","79.7","214.72","396","60.0","36"
"05/24/12 12:22:37","105.0223","195.7","217.42","894","60.0","37"
"05/24/12 12:27:38","105.0371","195.5","216.64","889","60.03","38"
"05/24/12 12:32:37","105.0507","195.9","217.54","887","60.0","39"
"05/24/12 12:37:37","105.0659","195.6","217.06","886","60.03","40"
"05/24/12 12:42:36","105.0808","196.5","217.89","892","60.03","41"
"05/24/12 12:47:36","105.0943","195.5","217.84","888","60.03","41"
"05/24/12 12:52:36","105.1094","196.4","218.32","885","60.03","42"
"05/24/12 12:57:38","105.1246","192.9","217.13","876","60.07","42"
"05/24/12 13:02:37","105.1397","192.5","216.82","876","60.03","42"
"05/24/12 13:07:36","105.1547","193.8","217.25","876","60.0","42"
"05/24/12 13:12:36","105.1699","195.0","217.36","882","60.03","41"
"05/24/12 13:17:36","105.1845","84.6","214.63","415","60.0","41"
"05/24/12 13:22:37","105.1939","91.9","216.14","445","60.0","40"
"05/24/12 13:27:37","105.199","49.5","214.72","346","60.0","38"
"05/24/12 13:32:37","105.2023","28.6","214.43","77","60.03","37"
"05/24/12 13:37:36","105.2047","47.2","214.22","174","60.03","35"
"05/24/12 13:42:37","105.2086","41.5","215.62","384","60.03","33"
"05/24/12 13:47:38","105.2164","105.9","215.74","502","60.0","33"
"05/24/12 13:52:37","105.228","195.8","217.92","871","60.03","33"
"05/24/12 13:57:37","105.2425","196.0","217.37","888","60.0","34"
"05/24/12 14:02:38","105.2552","196.0","217.88","881","60.0","35"
"05/24/12 14:07:37","105.2679","189.3","217.0","855","60.03","35"
"05/24/12 14:12:37","105.282","195.8","217.21","893","60.03","36"
"05/24/12 14:17:38","105.2951","160.5","217.02","737","60.0","37"
"05/24/12 14:22:38","105.3082","142.2","216.8","649","60.03","38"
"05/24/12 14:27:37","105.3205","192.4","217.6","864","60.03","39"
"05/24/12 14:32:36","105.3305","113.0","216.22","531","60.0","38"
"05/24/12 14:37:37","105.3416","179.5","217.78","820","60.03","38"
"05/24/12 14:42:37","105.3546","178.2","217.43","812","60.0","38"
"05/24/12 14:47:37","105.3649","173.1","217.09","788","60.0","38"
"05/24/12 14:52:38","105.374","165.0","216.73","754","60.0","37"
"05/24/12 14:57:36","105.3864","158.7","216.21","730","60.0","37"
"05/24/12 15:02:37","105.3986","156.1","216.81","721","60.07","37"
"05/24/12 15:07:37","105.4108","155.3","216.54","719","60.0","37"
"05/24/12 15:12:37","105.4227","150.3","216.59","697","60.0","37"
"05/24/12 15:17:37","105.4344","146.3","216.3","680","60.0","37"
"05/24/12 15:22:37","105.4458","146.5","217.22","679","60.0","37"
"05/24/12 15:27:38","105.4572","146.6","216.86","679","60.03","37"
"05/24/12 15:32:38","105.4684","140.5","216.68","655","60.03","37"
"05/24/12 15:37:36","105.4775","136.0","216.24","633","60.0","37"
"05/24/12 15:42:37","105.4879","132.9","217.71","621","60.03","37"
"05/24/12 15:47:37","105.4981","128.0","216.35","597","60.0","37"
"05/24/12 15:52:36","105.5079","123.5","216.55","584","60.03","37"
"05/24/12 15:57:38","105.5174","119.9","216.94","564","60.0","37"
"05/24/12 16:02:38","105.5263","114.9","216.34","541","60.03","36"
"05/24/12 16:07:37","105.5352","114.2","216.74","542","60.0","36"
"05/24/12 16:12:37","105.5438","108.3","216.49","510","60.0","36"
"05/24/12 16:17:36","105.5522","105.9","215.83","505","60.03","36"
"05/24/12 16:22:38","105.5603","100.6","215.72","480","60.03","36"
"05/24/12 16:27:36","105.568","99.1","214.78","478","60.03","36"
"05/24/12 16:32:37","105.5755","94.7","215.66","456","60.03","35"
"05/24/12 16:37:36","105.5825","91.6","214.61","446","60.03","35"
"05/24/12 16:42:37","105.5896","89.1","215.46","435","60.03","35"
"05/24/12 16:47:37","105.5963","84.5","215.53","412","60.03","34"
"05/24/12 16:52:38","105.6028","80.6","215.43","399","60.0","34"
"05/24/12 16:57:37","105.6088","77.3","215.07","382","60.03","34"
"05/24/12 17:02:37","105.6147","73.3","215.8","364","60.07","33"
"05/24/12 17:07:38","105.6202","69.9","215.03","350","60.0","33"
"05/24/12 17:12:36","105.6255","66.3","214.33","338","60.0","33"
"05/24/12 17:17:37","105.6305","62.5","214.71","319","60.03","33"
"05/24/12 17:22:38","105.6346","49.5","214.24","171","60.0","33"
"05/24/12 17:27:36","105.6384","42.6","215.33","383","60.03","32"
"05/24/12 17:32:36","105.6423","45.5","214.38","387","60.03","32"
"05/24/12 17:37:36","105.646","53.2","214.65","335","60.03","32"
"05/24/12 17:42:36","105.6496","37.5","214.67","130","60.03","32"
"05/24/12 17:47:37","105.6529","35.1","214.59","295","60.03","32"
"05/24/12 17:52:37","105.656","34.4","215.43","82","60.07","32"
"05/24/12 17:57:37","105.6587","38.1","215.29","173","60.03","32"
"05/24/12 18:02:37","105.6611","14.2","214.03","19","60.0","31"
"05/24/12 18:07:37","105.663","21.5","213.94","139","60.03","31"
"05/24/12 18:12:37","105.6644","13.6","214.84","2","60.03","30"
"05/24/12 18:17:38","105.6654","14.3","214.03","2","60.0","30"
"05/24/12 18:22:36","105.6663","7.1","215.2","240","60.03","29"
"05/24/12 18:27:37","105.6673","15.7","214.39","2","60.03","29"
"05/24/12 18:32:37","105.6682","11.5","214.78","0","60.03","28"
"05/24/12 18:37:37","105.6689","14.2","213.89","8","60.03","28"
"05/24/12 18:42:37","105.6696","15.4","213.58","98","60.03","28"
"05/24/12 18:47:36","105.67","10.6","213.39","6","60.03","28"
"05/24/12 18:52:37","105.6704","0.0","213.56","0","60.07","28"
"05/24/12 19:02:38","105.6706","0.0","213.91","0","60.0","26"
"05/24/12 19:12:36","105.6709","0.0","213.9","0","60.0","27"
"05/25/12 05:57:37","105.6715","0.0","214.06","0","60.03","15"
"05/25/12 06:02:36","105.6718","0.0","213.79","0","60.0","15"
"05/25/12 06:07:38","105.6723","1.5","213.28","0","60.03","15"
"05/25/12 06:12:37","105.6726","12.9","213.88","201","60.03","15"
"05/25/12 06:17:38","105.6732","13.0","212.84","197","60.03","15"
"05/25/12 06:22:38","105.674","11.0","213.59","2","60.03","15"
"05/25/12 06:27:38","105.6747","7.5","213.74","0","60.03","15"
"05/25/12 06:32:37","105.675","14.0","213.14","18","60.03","15"
"05/25/12 06:37:37","105.6755","14.1","213.45","0","60.03","15"
"05/25/12 06:42:37","105.6767","22.5","213.93","17","60.03","15"
"05/25/12 06:47:37","105.6786","29.5","214.48","188","60.03","16"
"05/25/12 06:52:38","105.6805","0.0","214.54","0","60.03","16"
"05/25/12 06:57:38","105.6823","43.9","214.58","338","60.03","17"
"05/25/12 07:02:38","105.6847","33.4","215.37","85","60.0","17"
"05/25/12 07:07:38","105.6875","46.5","215.17","347","60.03","17"
"05/25/12 07:12:37","105.6909","48.6","215.19","132","60.03","17"
"05/25/12 07:17:37","105.6937","52.1","214.6","334","60.0","17"
"05/25/12 07:22:36","105.6975","38.8","213.66","138","60.03","17"
"05/25/12 07:27:36","105.7016","81.6","215.67","397","60.03","18"
"05/25/12 07:32:36","105.7052","17.6","213.9","29","60.0","17"
"05/25/12 07:37:36","105.7103","44.0","214.96","274","60.03","18"
"05/25/12 07:42:38","105.7153","30.3","213.77","202","60.0","18"
"05/25/12 07:47:37","105.7201","102.1","215.68","488","60.03","18"
"05/25/12 07:52:38","105.726","49.9","214.26","247","60.0","18"
"05/25/12 07:57:36","105.7312","105.0","216.05","499","60.03","18"
"05/25/12 08:02:36","105.7385","109.5","216.32","519","60.0","19"
"05/25/12 08:07:37","105.7454","103.5","215.79","491","60.0","19"
"05/25/12 08:12:37","105.7531","104.3","217.2","497","60.0","19"
"05/25/12 08:17:38","105.7613","107.3","217.3","506","60.0","19"
"05/25/12 08:22:38","105.7696","114.9","216.49","544","60.0","19"
"05/25/12 08:27:37","105.7787","124.5","216.03","588","60.03","19"
"05/25/12 08:32:37","105.7867","133.7","216.72","624","60.03","20"
"05/25/12 08:37:36","105.7966","141.6","216.81","656","60.0","20"
"05/25/12 08:42:37","105.8064","142.3","216.9","662","60.03","20"
"05/25/12 08:47:36","105.8151","134.4","216.64","625","60.0","20"
"05/25/12 08:52:37","105.825","121.2","216.84","577","60.07","20"
"05/25/12 08:57:37","105.8347","135.7","216.33","637","60.03","20"
"05/25/12 09:02:37","105.8446","197.0","216.56","891","60.0","20"
"05/25/12 09:07:38","105.8543","123.7","215.8","583","60.0","20"
"05/25/12 09:12:37","105.8662","89.4","215.7","440","60.0","21"
"05/25/12 09:17:37","105.8763","102.5","215.03","495","60.0","20"
"05/25/12 09:22:37","105.8853","102.4","215.13","492","60.03","20"
"05/25/12 09:27:37","105.8924","87.8","215.56","429","60.03","20"
"05/25/12 09:32:36","105.8995","101.3","216.44","485","60.03","20"
"05/25/12 09:37:37","105.9103","180.2","217.12","825","60.0","21"
"05/25/12 09:42:37","105.9235","176.3","216.27","808","60.0","21"
"05/25/12 09:47:37","105.9359","196.8","217.8","890","60.03","22"
"05/25/12 09:52:37","105.9475","186.4","216.67","850","60.0","21"
"05/25/12 09:57:37","105.9564","196.9","218.14","885","60.0","21"
"05/25/12 10:02:38","105.9682","193.1","218.51","868","60.03","22"
"05/25/12 10:07:36","105.9803","193.5","218.07","880","60.03","22"
"05/25/12 10:12:38","105.9939","196.9","218.76","886","60.07","23"
"05/25/12 10:17:36","105.9939","195.7","217.43","886","60.0","23"
"05/25/12 10:22:37","106.0078","68.6","215.68","253","60.03","23"
"05/25/12 10:27:37","106.0187","64.2","215.74","322","60.03","23"
"05/25/12 10:32:38","106.0332","194.7","217.58","890","60.03","23"
"05/25/12 10:37:36","106.0473","196.0","218.11","884","60.0","24"
"05/25/12 10:42:37","106.0617","125.0","217.08","583","60.0","24"
"05/25/12 10:47:37","106.0754","66.3","215.78","332","60.0","23"
"05/25/12 10:52:38","106.0877","80.6","215.81","393","60.03","23"
"05/25/12 10:57:36","106.1009","164.8","219.0","755","60.07","23"
"05/25/12 11:02:37","106.1133","189.8","218.8","849","60.03","23"
"05/25/12 11:07:38","106.1261","195.2","218.96","848","60.0","24"
"05/25/12 11:12:38","106.1384","76.8","215.43","382","60.03","23"
"05/25/12 11:17:38","106.1511","196.1","218.5","882","60.03","23"
"05/25/12 11:22:38","106.1664","196.8","219.2","871","60.03","24"
"05/25/12 11:27:36","106.1816","195.9","218.67","875","60.0","24"
"05/25/12 11:32:37","106.195","166.1","217.85","758","60.03","23"
"05/25/12 11:37:37","106.2103","197.8","218.96","888","60.03","23"
"05/25/12 11:42:37","106.2256","196.9","218.17","888","60.03","24"
"05/25/12 11:47:37","106.2409","197.4","218.25","885","60.03","23"
"05/25/12 11:52:38","106.2562","194.2","218.16","876","60.03","24"
"05/25/12 11:57:38","106.2715","195.3","217.64","886","60.03","23"
"05/25/12 12:02:36","106.2867","193.9","217.54","861","60.03","23"
"05/25/12 12:07:36","106.3017","196.1","218.05","887","60.03","23"
"05/25/12 12:12:38","106.3171","197.3","218.07","873","60.03","24"
"05/25/12 12:17:37","106.3323","195.1","217.7","860","60.03","24"
"05/25/12 12:22:37","106.3469","196.3","218.03","886","60.03","24"
"05/25/12 12:27:37","106.3621","196.7","217.88","890","60.0","24"
"05/25/12 12:32:37","106.3773","195.2","218.14","887","60.03","24"
"05/25/12 12:37:37","106.3926","195.0","218.36","869","60.03","24"
"05/25/12 12:42:37","106.4067","131.2","216.74","610","60.07","24"
"05/25/12 12:47:38","106.4169","131.5","216.71","607","60.03","23"
"05/25/12 12:52:38","106.4276","122.6","217.12","578","60.03","22"
"05/25/12 12:57:37","106.4413","159.8","217.89","738","60.07","23"
"05/25/12 13:02:38","106.4562","192.2","219.08","872","60.03","23"
"05/25/12 13:07:37","106.4714","195.3","218.65","874","60.07","24"
"05/25/12 13:12:36","106.4866","194.5","218.97","874","60.03","24"
"05/25/12 13:17:37","106.5019","195.8","219.06","884","60.07","24"
"05/25/12 13:22:37","106.5153","134.3","217.11","624","60.07","24"
"05/25/12 13:27:38","106.5255","196.8","219.12","894","60.03","23"
"05/25/12 13:32:37","106.5406","195.8","219.4","886","60.03","24"
"05/25/12 13:37:37","106.5559","194.6","219.07","886","60.07","24"
"05/25/12 13:42:38","106.568","170.3","219.17","774","60.0","24"
"05/25/12 13:47:38","106.5785","133.5","218.33","620","60.03","23"
"05/25/12 13:52:38","106.5934","197.6","219.52","876","60.07","24"
"05/25/12 13:57:37","106.6087","196.6","220.52","887","60.07","25"
"05/25/12 14:02:37","106.6239","197.0","218.56","888","60.03","25"
"05/25/12 14:07:38","106.6389","175.8","218.01","805","60.03","25"
"05/25/12 14:12:38","106.6541","196.4","218.97","886","60.03","26"
"05/25/12 14:17:38","106.6683","167.1","217.18","769","60.03","25"
"05/25/12 14:22:37","106.681","196.4","218.52","888","60.03","25"
"05/25/12 14:27:37","106.6959","174.0","217.98","795","60.07","25"
"05/25/12 14:32:37","106.7109","196.4","218.29","887","60.07","25"
"05/25/12 14:37:37","106.7204","196.2","218.17","886","60.0","24"
"05/25/12 14:42:37","106.7356","196.6","218.51","883","60.07","25"
"05/25/12 14:47:38","106.7477","196.5","218.32","883","60.03","24"
"05/25/12 14:52:37","106.7615","193.9","217.88","877","60.0","24"
"05/25/12 14:57:38","106.7739","96.8","216.19","467","60.03","24"
"05/25/12 15:02:37","106.7862","186.5","218.05","846","60.03","24"
"05/25/12 15:07:37","106.8001","177.6","217.45","810","60.03","25"
"05/25/12 15:12:38","106.8137","170.4","217.91","780","60.0","25"
"05/25/12 15:17:37","106.8256","134.5","216.32","622","60.03","24"
"05/25/12 15:22:37","106.8381","172.8","217.79","787","60.03","24"
"05/25/12 15:27:38","106.8513","166.8","217.49","765","60.07","24"
"05/25/12 15:32:38","106.864","161.1","217.05","741","60.03","24"
"05/25/12 15:37:37","106.8764","158.0","217.94","721","60.03","24"
"05/25/12 15:42:37","106.8885","153.5","216.87","708","60.03","25"
"05/25/12 15:47:36","106.8993","150.0","217.28","690","60.03","25"
"05/25/12 15:52:37","106.9109","146.8","217.21","681","60.03","25"
"05/25/12 15:57:37","106.9222","142.7","217.49","662","60.03","24"
"05/25/12 16:02:37","106.9331","138.7","217.8","640","60.03","24"
"05/25/12 16:07:38","106.9438","135.4","217.39","630","60.07","24"
"05/25/12 16:12:38","106.9541","130.5","217.08","611","60.03","24"
"05/25/12 16:17:38","106.9642","126.5","216.53","595","60.03","24"
"05/25/12 16:22:38","106.9738","123.3","216.28","580","60.03","24"
"05/25/12 16:27:38","106.9833","118.4","215.68","562","60.03","24"
"05/25/12 16:32:37","106.9923","115.1","216.73","539","60.03","24"
"05/25/12 16:37:37","107.001","107.1","216.52","510","60.03","24"
"05/25/12 16:42:37","107.0091","100.4","216.57","478","60.03","24"
"05/25/12 16:47:38","107.0151","81.4","216.82","400","60.03","24"
"05/25/12 16:52:37","107.0225","100.0","216.47","480","60.07","24"
"05/25/12 16:57:37","107.0297","79.7","216.18","392","60.07","24"
"05/25/12 17:02:37","107.0343","58.4","216.14","187","60.03","23"
"05/25/12 17:07:38","107.0391","48.2","215.38","171","60.03","23"
"05/25/12 17:12:37","107.0429","42.2","215.21","263","60.03","22"
"05/25/12 17:17:37","107.0469","69.2","215.75","348","60.07","22"
"05/25/12 17:22:37","107.0524","72.7","216.31","364","60.03","22"
"05/25/12 17:27:38","107.056","29.4","215.54","214","60.03","22"
"05/25/12 17:32:37","107.0594","36.3","216.16","286","60.03","22"
"05/25/12 17:37:38","107.0631","46.6","215.47","108","60.03","22"
"05/25/12 17:42:38","107.0664","39.5","216.45","297","60.03","22"
"05/25/12 17:47:37","107.0702","34.2","215.07","102","60.03","22"
"05/25/12 17:52:37","107.0731","53.8","215.94","90","60.03","22"
"05/25/12 17:57:37","107.076","15.5","214.77","266","60.03","22"
"05/25/12 18:02:37","107.0782","36.1","214.71","268","60.03","21"
"05/25/12 18:07:37","107.0809","32.0","214.31","327","60.07","21"
"05/25/12 18:12:37","107.084","36.8","214.46","284","60.07","22"
"05/25/12 18:17:37","107.0861","36.3","213.95","298","60.03","21"
"05/25/12 18:22:37","107.0879","17.0","214.11","116","60.07","21"
"05/25/12 18:27:37","107.0899","22.7","213.74","223","60.07","21"
"05/25/12 18:32:38","107.0919","13.3","213.94","68","60.03","20"
"05/25/12 18:37:37","107.0939","29.9","214.86","238","60.03","20"
"05/25/12 18:42:38","107.0957","16.1","214.45","129","60.07","20"
"05/25/12 18:47:37","107.0975","31.4","214.71","107","60.07","20"
"05/25/12 18:52:37","107.0991","23.7","214.56","21","60.07","21"
"05/25/12 18:57:37","107.1009","28.2","213.87","66","60.07","21"
"05/25/12 19:02:38","107.1023","14.0","213.35","10","60.07","21"
"05/25/12 19:07:37","107.1031","11.0","214.01","0","60.07","20"
"05/25/12 19:12:38","107.1036","11.0","214.39","14","60.03","20"
"05/25/12 19:17:37","107.1041","10.5","213.67","0","60.03","20"
"05/25/12 19:22:38","107.1047","11.5","214.1","1","60.0","20"
"05/25/12 19:27:37","107.1058","3.6","213.7","253","60.07","20"
"05/25/12 19:32:38","107.1064","0.0","214.22","0","60.03","20"
"05/25/12 19:37:37","107.107","14.1","213.64","1","60.03","20"
"05/25/12 19:42:37","107.1076","0.0","213.02","0","60.03","20"
"05/26/12 06:02:40","107.109","13.3","213.37","0","60.03","12"
"05/26/12 06:07:37","107.1093","10.9","213.6","2","60.03","12"
"05/26/12 06:12:38","107.1097","12.0","213.22","0","60.03","13"
"05/26/12 06:17:38","107.1103","11.7","213.6","165","60.03","13"
"05/26/12 06:22:37","107.111","15.7","213.3","1","60.03","13"
"05/26/12 06:27:38","107.112","11.7","213.55","186","60.0","13"
"05/26/12 06:32:37","107.1131","14.8","213.35","43","60.0","14"
"05/26/12 06:37:38","107.1146","21.7","213.56","39","60.0","14"
"05/26/12 06:42:37","107.1163","16.5","213.85","162","60.03","15"
"05/26/12 06:47:37","107.1183","24.8","213.53","238","60.0","15"
"05/26/12 06:52:37","107.1205","28.1","213.92","132","60.03","15"
"05/26/12 06:57:37","107.1232","30.7","214.49","308","60.0","15"
"05/26/12 07:02:38","107.1261","45.7","214.19","193","60.0","16"
"05/26/12 07:07:37","107.1293","39.3","214.11","171","60.0","17"
"05/26/12 07:12:39","107.1329","54.2","214.35","94","60.0","17"
"05/26/12 07:17:38","107.1368","54.0","213.61","223","60.03","17"
"05/26/12 07:22:37","107.1407","42.6","214.37","237","60.0","18"
"05/26/12 07:27:39","107.1446","45.1","214.33","268","60.03","18"
"05/26/12 07:32:37","107.1484","50.0","214.68","172","60.0","18"
"05/26/12 07:37:38","107.1523","53.9","214.59","185","60.03","19"
"05/26/12 07:42:37","107.1562","41.9","215.8","351","60.0","19"
"05/26/12 07:47:38","107.1603","45.8","215.63","400","60.03","19"
"05/26/12 07:52:39","107.1646","55.7","214.84","188","60.0","19"
"05/26/12 07:57:38","107.1692","75.6","214.98","222","60.03","19"
"05/26/12 08:02:39","107.1762","92.3","216.56","448","60.03","19"
"05/26/12 08:07:39","107.1836","96.5","215.9","466","60.03","20"
"05/26/12 08:12:39","107.1913","101.1","215.69","485","60.03","20"
"05/26/12 08:17:37","107.1993","105.2","215.83","500","60.0","20"
"05/26/12 08:22:39","107.2076","109.3","216.07","518","60.0","20"
"05/26/12 08:27:38","107.2163","113.0","216.41","537","60.0","21"
"05/26/12 08:32:38","107.2252","117.0","216.48","550","60.0","22"
"05/26/12 08:37:38","107.2344","120.2","216.32","570","60.0","22"
"05/26/12 08:42:38","107.244","124.6","216.72","582","60.03","22"
"05/26/12 08:47:38","107.2539","128.7","216.07","605","60.0","23"
"05/26/12 08:52:38","107.264","133.6","216.81","623","60.03","23"
"05/26/12 08:57:38","107.2744","132.1","216.78","616","60.03","23"
"05/26/12 09:02:38","107.2848","134.4","216.08","626","60.0","24"
"05/26/12 09:07:38","107.2952","127.2","215.94","593","60.0","24"
"05/26/12 09:12:39","107.3048","124.0","216.78","583","60.03","24"
"05/26/12 09:17:37","107.3147","134.9","216.91","628","60.0","25"
"05/26/12 09:22:39","107.3251","127.0","217.29","592","60.03","25"
"05/26/12 09:27:38","107.3351","140.6","217.0","652","60.0","25"
"05/26/12 09:32:37","107.3467","146.3","217.23","676","60.03","26"
"05/26/12 09:37:38","107.3587","155.0","217.16","713","60.03","27"
"05/26/12 09:42:38","107.3707","149.4","216.9","686","60.0","28"
"05/26/12 09:47:37","107.3823","149.5","216.73","689","60.0","28"
"05/26/12 09:52:37","107.3939","156.7","217.15","724","60.03","29"
"05/26/12 09:57:38","107.4066","167.7","217.08","768","60.03","30"
"05/26/12 10:02:39","107.4198","165.2","217.12","758","60.0","31"
"05/26/12 10:07:38","107.4321","153.8","217.17","712","60.0","31"
"05/26/12 10:12:38","107.4443","164.8","216.78","757","60.0","31"
"05/26/12 10:17:38","107.4566","146.3","216.78","671","60.0","30"
"05/26/12 10:22:38","107.4684","166.0","217.35","756","60.03","30"
"05/26/12 10:27:37","107.4812","163.2","216.97","748","60.03","30"
"05/26/12 10:32:38","107.494","173.4","216.85","793","60.0","30"
"05/26/12 10:37:38","107.5074","176.4","217.54","802","60.0","31"
"05/26/12 10:42:37","107.5203","173.6","216.98","793","60.0","31"
"05/26/12 10:47:37","107.5336","170.0","216.7","780","60.03","31"
"05/26/12 10:52:37","107.5462","157.4","217.52","724","60.0","31"
"05/26/12 10:57:37","107.5595","175.9","218.27","799","60.03","32"
"05/26/12 11:02:37","107.5736","188.3","217.6","858","60.03","32"
"05/26/12 11:07:37","107.5875","174.7","217.68","798","60.07","32"
"05/26/12 11:12:37","107.6007","173.6","216.29","797","60.03","32"
"05/26/12 11:17:39","107.614","167.0","216.17","767","60.03","33"
"05/26/12 11:22:37","107.6268","167.1","217.42","764","60.0","33"
"05/26/12 11:27:38","107.6402","165.8","216.54","761","60.03","33"
"05/26/12 11:32:39","107.6531","165.9","217.04","755","60.0","34"
"05/26/12 11:37:38","107.6655","158.1","217.0","724","60.0","34"
"05/26/12 11:42:38","107.6777","163.1","217.51","748","60.0","34"
"05/26/12 11:47:37","107.6908","165.6","216.89","761","60.03","35"
"05/26/12 11:52:38","107.704","168.9","217.16","775","60.03","35"
"05/26/12 11:57:38","107.7175","173.3","217.18","795","60.0","36"
"05/26/12 12:02:38","107.7311","174.2","218.33","792","60.03","36"
"05/26/12 12:07:38","107.7447","177.9","217.97","806","60.03","36"
"05/26/12 12:12:38","107.759","186.7","217.93","847","60.0","36"
"05/26/12 12:17:38","107.7737","196.2","217.98","888","60.0","37"
"05/26/12 12:22:39","107.787","124.8","216.7","580","60.0","36"
"05/26/12 12:27:39","107.7972","120.4","216.71","565","60.03","36"
"05/26/12 12:32:38","107.8055","101.1","215.6","483","60.0","35"
"05/26/12 12:37:38","107.8139","112.8","216.43","535","60.03","35"
"05/26/12 12:42:38","107.8228","122.1","216.79","576","60.0","34"
"05/26/12 12:47:38","107.8321","109.0","215.75","519","60.03","34"
"05/26/12 12:52:37","107.8407","113.4","215.85","539","60.03","34"
"05/26/12 12:57:37","107.8494","106.2","215.48","509","60.03","34"
"05/26/12 13:02:38","107.858","110.9","216.41","530","60.03","34"
"05/26/12 13:07:38","107.8671","114.4","215.87","540","60.0","34"
"05/26/12 13:12:38","107.8759","107.9","215.66","515","60.03","34"
"05/26/12 13:17:38","107.884","103.3","215.92","491","60.0","34"
"05/26/12 13:22:38","107.8932","171.6","217.82","782","60.03","34"
"05/26/12 13:27:37","107.9066","163.3","217.32","744","60.0","36"
"05/26/12 13:32:39","107.9195","170.0","217.32","775","60.0","36"
"05/26/12 13:37:37","107.9333","152.6","217.13","702","60.03","37"
"05/26/12 13:42:38","107.9465","195.7","218.46","887","60.0","37"
"05/26/12 13:47:38","107.9601","178.0","217.56","811","60.0","37"
"05/26/12 13:52:38","107.9696","92.8","215.76","444","60.03","36"
"05/26/12 13:57:38","107.9767","93.3","216.31","447","60.03","35"
"05/26/12 14:02:38","107.9836","83.1","216.66","407","60.03","34"
"05/26/12 14:07:38","107.9906","89.8","216.57","432","60.0","34"
"05/26/12 14:12:38","107.9974","88.3","215.76","429","60.03","33"
"05/26/12 14:17:38","108.004","83.7","215.94","411","60.07","32"
"05/26/12 14:22:38","108.0099","74.2","215.47","371","60.03","31"
"05/26/12 14:27:38","108.0158","76.1","216.18","376","60.03","30"
"05/26/12 14:32:38","108.0217","78.0","215.99","386","60.0","29"
"05/26/12 14:37:37","108.0283","90.6","216.76","439","60.03","29"
"05/26/12 14:42:38","108.0367","116.9","217.78","548","60.03","29"
"05/26/12 14:47:38","108.046","114.1","217.46","537","60.0","28"
"05/26/12 14:52:38","108.0539","86.8","217.47","419","60.03","27"
"05/26/12 14:57:37","108.0615","100.3","217.54","476","60.03","27"
"05/26/12 15:02:38","108.0689","88.8","216.95","426","60.0","26"
"05/26/12 15:07:37","108.0756","85.3","216.85","414","60.03","26"
"05/26/12 15:12:38","108.0821","82.5","216.41","402","60.0","25"
"05/26/12 15:17:39","108.0888","89.0","216.41","432","60.0","24"
"05/26/12 15:22:38","108.0959","90.5","216.28","434","60.03","24"
"05/26/12 15:27:38","108.1029","89.7","216.27","434","60.03","23"
"05/26/12 15:32:39","108.11","94.0","215.98","455","60.03","22"
"05/26/12 15:37:39","108.1162","79.5","216.26","391","60.03","22"
"05/26/12 15:42:38","108.122","78.9","215.27","389","60.03","21"
"05/26/12 15:47:38","108.128","70.2","215.67","351","60.0","21"
"05/26/12 15:52:39","108.1333","66.9","216.12","334","60.0","20"
"05/26/12 15:57:37","108.1384","64.7","216.63","327","60.03","20"
"05/26/12 16:02:37","108.1434","63.6","216.27","319","60.03","20"
"05/26/12 16:07:38","108.1483","60.8","216.18","312","60.03","19"
"05/26/12 16:12:38","108.153","61.5","216.39","317","60.03","19"
"05/26/12 16:17:38","108.1571","58.3","215.86","355","60.03","19"
"05/26/12 16:22:38","108.1607","44.7","214.78","112","60.03","20"
"05/26/12 16:27:37","108.1639","45.4","215.41","345","60.03","20"
"05/26/12 16:32:39","108.1675","40.3","215.74","343","60.0","20"
"05/26/12 16:37:38","108.1713","36.4","215.7","73","60.03","20"
"05/26/12 16:42:37","108.1752","58.1","215.67","339","60.03","20"
"05/26/12 16:47:37","108.1794","55.4","215.27","367","60.0","20"
"05/26/12 16:52:38","108.1831","39.6","214.62","200","60.03","20"
"05/26/12 16:57:38","108.1868","52.2","214.36","193","60.0","20"
"05/26/12 17:02:37","108.1901","42.2","214.5","167","60.03","20"
"05/26/12 17:07:39","108.1932","33.8","214.4","102","60.03","20"
"05/26/12 17:12:37","108.1959","27.8","214.18","74","60.03","20"
"05/26/12 17:17:38","108.1984","31.6","213.84","197","60.07","19"
"05/26/12 17:22:39","108.2009","27.2","214.44","164","60.0","19"
"05/26/12 17:27:38","108.2034","34.7","215.62","128","60.03","19"
"05/26/12 17:32:39","108.2061","39.0","215.09","74","60.07","19"
"05/26/12 17:37:37","108.2085","18.7","215.04","234","60.03","18"
"05/26/12 17:42:37","108.2105","18.8","214.97","320","60.03","18"
"05/26/12 17:47:38","108.2124","28.3","213.62","43","60.03","18"
"05/26/12 17:52:38","108.2139","10.6","214.38","102","60.03","18"
"05/26/12 17:57:38","108.2152","22.8","214.11","118","60.03","17"
"05/26/12 18:02:38","108.2166","27.5","213.74","130","60.0","17"
"05/26/12 18:07:38","108.218","20.5","214.81","16","60.03","17"
"05/26/12 18:12:38","108.2194","14.4","214.32","51","60.0","17"
"05/26/12 18:17:38","108.2206","13.3","213.96","3","60.03","17"
"05/26/12 18:22:38","108.222","18.2","214.79","34","60.03","17"
"05/26/12 18:27:38","108.2234","12.2","214.29","7","60.03","16"
"05/26/12 18:32:38","108.2244","15.6","213.2","3","60.03","16"
"05/26/12 18:37:38","108.2256","14.5","213.84","232","60.03","16"
"05/26/12 18:42:39","108.2268","14.4","213.94","3","60.03","16"
"05/26/12 18:47:39","108.2282","28.0","214.59","102","60.07","16"
"05/26/12 18:52:37","108.2297","14.2","213.49","34","60.03","16"
"05/26/12 18:57:39","108.2311","16.9","213.96","41","60.07","16"
"05/26/12 19:02:38","108.2324","27.9","214.14","87","60.0","16"
"05/26/12 19:07:38","108.2338","14.1","214.17","12","60.07","16"
"05/26/12 19:12:38","108.2349","13.5","213.73","0","60.03","16"
"05/26/12 19:17:37","108.2358","14.7","213.63","57","60.03","15"
"05/26/12 19:22:38","108.2365","13.2","213.69","1","60.03","15"
"05/26/12 19:27:39","108.2372","11.8","214.16","17","60.03","15"
"05/26/12 19:32:37","108.2378","12.7","214.57","70","60.0","15"
"05/26/12 19:37:37","108.2384","14.1","214.34","7","60.03","15"
"05/26/12 19:42:37","108.2389","8.0","214.09","0","60.03","15"
"05/26/12 19:47:38","108.2393","0.0","213.39","0","60.0","15"
"05/26/12 19:52:38","108.2396","0.0","213.75","0","60.03","15"
"05/26/12 19:57:38","108.2399","0.0","213.41","0","60.0","15"
"05/27/12 07:07:43","108.2405","10.9","213.22","1","60.03","11"
"05/27/12 07:12:38","108.2411","0.2","213.46","0","60.0","11"
"05/27/12 07:17:38","108.242","12.3","213.3","75","60.03","11"
"05/27/12 07:22:38","108.243","12.8","213.33","11","60.0","11"
"05/27/12 07:27:38","108.2447","35.1","213.22","143","60.0","11"
"05/27/12 07:32:38","108.2465","17.1","213.46","157","60.0","12"
"05/27/12 07:37:39","108.2477","16.8","212.96","12","60.0","12"
"05/27/12 07:47:38","108.2495","0.0","211.94","0","60.03","12"
"05/27/12 07:52:38","108.2497","0.0","211.38","0","60.03","12"
"05/27/12 07:57:39","108.2501","0.0","211.97","40","60.03","12"
"05/27/12 08:42:39","108.2509","12.2","213.21","200","60.0","11"
"05/27/12 08:47:38","108.2525","25.4","214.03","223","60.0","12"
"05/27/12 08:52:39","108.2548","32.9","214.07","109","60.03","12"
"05/27/12 08:57:37","108.2565","15.4","213.62","237","60.03","13"
"05/27/12 09:02:37","108.2584","34.8","214.14","203","60.03","13"
"05/27/12 09:07:39","108.26","20.1","213.79","223","60.0","13"
"05/27/12 09:12:39","108.2614","11.5","213.24","34","59.96","13"
"05/27/12 09:17:37","108.2634","13.2","213.52","136","60.0","13"
"05/27/12 09:27:39","108.2643","0.0","213.43","225","60.03","13"
"05/27/12 09:32:39","108.2654","25.8","214.2","208","60.03","13"
"05/27/12 09:37:38","108.2688","63.2","214.71","251","60.0","13"
"05/27/12 09:42:37","108.2727","42.4","214.37","425","60.03","13"
"05/27/12 09:47:38","108.276","40.6","213.75","239","60.0","13"
"05/27/12 09:52:38","108.2784","15.2","213.42","148","60.03","13"
"05/27/12 09:57:38","108.2807","35.0","213.49","63","60.0","13"
"05/27/12 10:02:39","108.2825","38.8","213.77","112","60.0","13"
"05/27/12 10:07:39","108.2851","25.3","214.18","156","60.03","13"
"05/27/12 10:12:38","108.2871","30.9","213.96","22","60.0","13"
"05/27/12 10:17:39","108.2902","37.2","215.0","175","60.0","13"
"05/27/12 10:22:39","108.2939","50.6","214.57","221","60.03","14"
"05/27/12 10:27:38","108.2979","55.4","214.15","106","60.0","14"
"05/27/12 10:32:38","108.3017","44.2","214.34","310","60.03","14"
"05/27/12 10:37:38","108.3055","46.1","213.81","321","60.0","14"
"05/27/12 10:42:38","108.3092","49.2","214.22","252","60.03","14"
"05/27/12 10:47:38","108.3131","41.9","213.8","271","60.03","15"
"05/27/12 10:52:38","108.317","55.9","214.65","325","60.03","15"
"05/27/12 10:57:38","108.3209","47.5","214.46","404","60.03","15"
"05/27/12 11:02:39","108.3248","43.9","214.38","101","60.07","15"
"05/27/12 11:07:39","108.3286","49.9","214.48","146","60.0","15"
"05/27/12 11:12:39","108.3325","39.8","214.54","367","60.0","15"
"05/27/12 11:17:38","108.3361","46.2","214.47","229","60.03","15"
"05/27/12 11:22:39","108.3419","91.3","214.99","444","60.0","15"
"05/27/12 11:27:39","108.3484","96.7","215.5","466","60.0","15"
"05/27/12 11:32:38","108.3561","78.1","214.99","385","60.0","16"
"05/27/12 11:37:38","108.3615","70.3","214.01","356","60.03","16"
"05/27/12 11:42:37","108.3685","107.8","214.87","515","60.03","17"
"05/27/12 11:47:39","108.3765","103.7","215.73","497","60.03","17"
"05/27/12 11:52:38","108.3874","178.1","216.99","812","60.03","18"
"05/27/12 11:57:38","108.3994","129.3","216.4","605","60.03","19"
"05/27/12 12:02:38","108.4112","162.8","217.09","748","60.03","20"
"05/27/12 12:07:38","108.4241","196.6","217.49","891","60.03","21"
"05/27/12 12:12:38","108.4393","196.8","217.37","885","60.03","22"
"05/27/12 12:17:39","108.4505","129.4","215.82","606","60.03","22"
"05/27/12 12:22:37","108.4612","142.8","216.25","664","60.03","22"
"05/27/12 12:27:37","108.4708","136.4","216.06","634","60.0","22"
"05/27/12 12:32:39","108.4807","149.2","216.2","688","60.0","22"
"05/27/12 12:37:39","108.4914","142.5","216.09","657","60.0","22"
"05/27/12 12:42:37","108.5034","110.1","215.55","525","60.0","23"
"05/27/12 12:47:39","108.5148","112.5","215.32","536","60.0","23"
"05/27/12 12:52:38","108.527","197.0","217.72","884","60.0","24"
"05/27/12 12:57:38","108.5418","195.7","218.29","886","60.03","25"
"05/27/12 13:02:39","108.557","193.2","218.29","876","60.03","26"
"05/27/12 13:07:38","108.5721","196.3","217.23","891","60.03","26"
"05/27/12 13:12:38","108.5875","196.0","217.72","890","60.0","27"
"05/27/12 13:17:38","108.6027","195.7","217.22","893","60.0","27"
"05/27/12 13:22:39","108.6181","196.1","216.83","889","60.03","27"
"05/27/12 13:27:38","108.6318","124.3","215.9","587","60.0","27"
"05/27/12 13:32:38","108.6431","98.0","215.42","468","60.0","27"
"05/27/12 13:37:38","108.653","169.8","217.4","771","60.03","26"
"05/27/12 13:42:38","108.666","149.5","216.08","692","60.0","27"
"05/27/12 13:47:38","108.6778","119.6","215.85","563","60.0","26"
"05/27/12 13:52:39","108.6885","134.4","216.13","628","60.03","26"
"05/27/12 13:57:39","108.7002","162.6","216.57","751","60.03","26"
"05/27/12 14:02:39","108.7111","197.2","218.05","891","60.0","26"
"05/27/12 14:07:38","108.7224","196.3","217.82","886","60.0","27"
"05/27/12 14:12:39","108.7377","189.7","216.42","864","60.0","27"
"05/27/12 14:17:39","108.7512","183.0","216.62","837","60.0","28"
"05/27/12 14:22:38","108.7652","179.9","216.68","824","60.0","28"
"05/27/12 14:27:39","108.7791","182.2","217.09","828","60.03","28"
"05/27/12 14:32:38","108.7925","174.7","216.47","794","60.0","28"
"05/27/12 14:37:38","108.8062","173.4","216.87","791","60.03","29"
"05/27/12 14:42:39","108.8194","172.0","217.37","784","60.03","29"
"05/27/12 14:47:38","108.8324","164.4","217.85","747","60.0","29"
"05/27/12 14:52:38","108.8451","136.5","216.85","630","60.0","29"
"05/27/12 14:57:38","108.8564","150.9","216.85","701","60.0","29"
"05/27/12 15:02:39","108.8663","113.1","216.38","538","60.03","29"
"05/27/12 15:07:39","108.8742","104.4","215.81","498","60.0","28"
"05/27/12 15:12:39","108.8827","89.9","216.06","434","60.03","28"
"05/27/12 15:17:38","108.8897","80.9","215.84","397","60.03","28"
"05/27/12 15:22:39","108.8984","91.5","216.41","442","60.03","28"
"05/27/12 15:27:39","108.9044","77.9","216.24","381","60.03","27"
"05/27/12 15:32:39","108.9108","70.2","216.06","351","60.0","27"
"05/27/12 15:37:39","108.9166","80.2","216.99","394","60.0","27"
"05/27/12 15:42:39","108.9226","69.5","216.04","348","60.03","26"
"05/27/12 15:47:38","108.928","69.6","216.01","348","60.0","26"
"05/27/12 15:52:38","108.9327","61.8","215.26","221","60.03","26"
"05/27/12 15:57:39","108.9366","63.9","215.67","332","60.03","25"
"05/27/12 16:02:38","108.9411","63.3","215.94","322","60.03","25"
"05/27/12 16:07:39","108.9468","90.6","217.23","438","60.03","25"
"05/27/12 16:12:38","108.9535","112.3","217.14","530","60.03","24"
"05/27/12 16:17:38","108.9625","154.2","218.05","706","60.03","25"
"05/27/12 16:22:39","108.9724","138.9","217.43","644","60.0","26"
"05/27/12 16:27:39","108.9796","96.7","216.97","458","60.03","25"
"05/27/12 16:32:39","108.9863","72.7","216.3","362","60.03","25"
"05/27/12 16:37:38","108.9943","85.2","215.63","420","60.03","26"
"05/27/12 16:42:38","109.0011","72.7","216.03","361","60.0","25"
"05/27/12 16:47:39","109.006","44.8","214.79","280","60.03","25"
"05/27/12 16:52:38","109.0099","57.0","214.98","121","60.0","25"
"05/27/12 16:57:39","109.0138","43.8","215.78","189","60.03","25"
"05/27/12 17:02:39","109.0176","49.7","215.6","346","60.0","25"
"05/27/12 17:07:39","109.0241","91.5","216.96","441","60.03","25"
"05/27/12 17:12:37","109.0303","71.5","216.09","358","60.03","25"
"05/27/12 17:17:39","109.0358","68.7","215.94","346","60.0","25"
"05/27/12 17:22:38","109.041","66.2","216.28","331","60.0","26"
"05/27/12 17:27:38","109.046","62.4","215.78","317","60.03","25"
"05/27/12 17:32:38","109.0501","48.5","215.38","355","60.03","25"
"05/27/12 17:37:38","109.0539","41.9","215.11","418","60.03","26"
"05/27/12 17:42:38","109.0576","45.6","215.25","314","60.03","26"
"05/27/12 17:47:38","109.0612","41.2","215.65","247","60.0","26"
"05/27/12 17:52:39","109.0649","52.4","215.85","111","60.03","26"
"05/27/12 17:57:39","109.0683","38.3","215.54","151","60.03","25"
"05/27/12 18:02:39","109.0717","47.6","215.22","91","60.0","25"
"05/27/12 18:07:39","109.0745","29.9","216.09","165","60.0","25"
"05/27/12 18:12:38","109.0767","34.5","214.8","163","60.03","24"
"05/27/12 18:17:38","109.0785","21.7","215.07","208","60.03","24"
"05/27/12 18:22:38","109.0803","28.7","215.04","109","60.0","24"
"05/27/12 18:27:38","109.0819","21.7","214.65","186","60.03","24"
"05/27/12 18:32:39","109.0835","16.7","214.95","131","60.0","23"
"05/27/12 18:37:38","109.0846","13.9","215.4","7","60.03","23"
"05/27/12 18:42:38","109.0859","14.2","214.98","86","60.0","23"
"05/27/12 18:47:39","109.0872","13.4","215.04","8","60.03","23"
"05/27/12 18:52:39","109.0882","13.0","215.51","1","60.03","22"
"05/27/12 18:57:39","109.089","11.3","215.27","97","60.0","22"
"05/27/12 19:02:39","109.0899","9.6","214.59","189","60.03","22"
"05/27/12 19:07:38","109.0907","6.4","215.05","115","60.03","21"
"05/27/12 19:12:39","109.0915","13.3","214.71","26","60.03","20"
"05/27/12 19:17:38","109.092","0.0","214.72","0","60.03","20"
"05/27/12 19:22:38","109.0923","0.0","215.14","0","60.03","20"
"05/27/12 19:27:39","109.0926","0.0","214.33","0","60.0","20"
"05/27/12 19:32:39","109.0931","11.5","214.73","48","60.03","19"
"05/27/12 19:37:39","109.0935","0.0","214.24","0","60.0","19"
"05/27/12 19:42:39","109.094","6.2","214.75","246","60.03","19"
"05/27/12 19:47:39","109.0944","13.8","215.21","18","60.0","19"
"05/27/12 19:52:39","109.0948","14.3","213.83","14","60.03","19"
"05/28/12 05:42:43","109.0952","12.2","214.65","26","60.0","14"
"05/28/12 05:47:42","109.0956","0.0","213.98","0","60.03","15"
"05/28/12 05:52:38","109.0962","14.6","214.42","2","60.03","15"
"05/28/12 05:57:39","109.0968","8.1","213.91","0","60.03","15"
"05/28/12 06:02:38","109.0975","14.1","214.52","14","60.03","15"
"05/28/12 06:07:39","109.0982","10.6","215.41","4","60.03","15"
"05/28/12 06:12:38","109.099","7.4","214.75","123","60.07","15"
"05/28/12 06:17:40","109.0996","7.6","214.44","0","60.03","15"
"05/28/12 06:22:39","109.1002","0.0","214.85","0","60.03","16"
"05/28/12 06:27:39","109.1006","10.4","214.7","1","60.03","16"
"05/28/12 06:32:39","109.1012","1.3","214.22","0","60.03","16"
"05/28/12 06:37:39","109.1018","7.5","214.22","0","60.03","16"
"05/28/12 06:42:39","109.1022","12.7","214.44","7","60.0","16"
"05/28/12 06:47:40","109.1033","10.5","215.14","4","60.0","16"
"05/28/12 06:52:38","109.1052","30.2","215.01","61","60.0","17"
"05/28/12 06:57:40","109.1072","19.0","214.58","230","60.0","17"
"05/28/12 07:02:38","109.1085","8.3","215.05","201","60.0","17"
"05/28/12 07:07:38","109.11","14.3","214.83","39","60.0","17"
"05/28/12 07:12:38","109.1123","37.2","215.15","256","60.03","17"
"05/28/12 07:17:38","109.115","42.3","214.55","92","60.03","18"
"05/28/12 07:22:38","109.1185","57.5","216.44","84","60.03","18"
"05/28/12 07:27:38","109.1226","44.8","215.09","369","60.03","18"
