"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/28/12 07:32:39","109.1265","44.0","215.01","376","59.96","19"
"05/28/12 07:37:39","109.1319","57.6","214.74","236","60.0","19"
"05/28/12 07:42:39","109.1352","35.6","214.05","101","60.0","20"
"05/28/12 07:47:39","109.138","31.7","214.96","153","60.0","20"
"05/28/12 07:52:40","109.1396","19.5","214.27","125","60.03","20"
"05/28/12 07:57:38","109.1404","14.6","214.1","2","60.0","20"
"05/28/12 08:02:38","109.1409","0.0","213.53","0","60.0","20"
"05/28/12 08:07:40","109.1415","12.1","213.72","0","60.0","20"
"05/28/12 08:12:40","109.1424","8.1","213.47","267","60.0","20"
"05/28/12 08:17:39","109.1436","12.1","213.6","107","60.0","20"
"05/28/12 08:22:39","109.1458","34.2","213.45","265","60.03","20"
"05/28/12 08:27:39","109.1481","46.6","214.02","329","60.0","20"
"05/28/12 08:32:38","109.1518","47.1","214.48","98","60.03","20"
"05/28/12 08:37:38","109.1559","44.5","215.28","208","60.0","21"
"05/28/12 08:42:38","109.1604","84.3","215.59","416","60.0","22"
"05/28/12 08:47:39","109.1687","130.7","216.46","610","60.0","23"
"05/28/12 08:52:38","109.1783","136.7","217.08","633","60.0","24"
"05/28/12 08:57:39","109.1868","71.2","215.09","359","60.03","25"
"05/28/12 09:02:39","109.195","108.9","215.82","514","60.03","26"
"05/28/12 09:07:39","109.2037","113.3","216.39","537","60.03","26"
"05/28/12 09:12:38","109.2107","88.5","216.01","430","60.03","27"
"05/28/12 09:17:38","109.2181","79.8","216.02","386","60.0","27"
"05/28/12 09:22:38","109.2244","98.1","215.83","473","60.03","27"
"05/28/12 09:27:39","109.233","137.8","215.64","645","60.03","28"
"05/28/12 09:32:38","109.2439","139.2","215.86","649","60.0","28"
"05/28/12 09:37:39","109.2543","149.9","216.46","693","60.0","28"
"05/28/12 09:42:38","109.2661","161.4","217.67","737","60.03","29"
"05/28/12 09:47:39","109.2792","178.3","217.27","810","60.03","30"
"05/28/12 09:52:38","109.2912","125.2","216.67","587","60.03","30"
"05/28/12 09:57:40","109.302","196.6","218.01","893","60.03","31"
"05/28/12 10:02:39","109.3101","61.3","214.93","316","60.03","30"
"05/28/12 10:07:39","109.3143","93.1","215.88","451","60.03","29"
"05/28/12 10:12:39","109.3224","92.4","215.89","443","60.0","29"
"05/28/12 10:17:39","109.332","110.3","215.82","521","60.0","29"
"05/28/12 10:22:39","109.3387","44.8","213.8","238","60.0","29"
"05/28/12 10:27:38","109.3426","48.6","214.1","170","60.03","29"
"05/28/12 10:32:39","109.3467","48.0","214.0","405","60.03","29"
"05/28/12 10:37:38","109.3526","69.4","215.12","347","60.03","29"
"05/28/12 10:42:39","109.3605","193.8","218.37","885","60.03","28"
"05/28/12 10:47:39","109.371","198.1","218.25","893","60.03","26"
"05/28/12 10:52:38","109.3803","65.2","214.52","330","60.0","24"
"05/28/12 10:57:39","109.3884","43.4","214.87","249","60.03","23"
"05/28/12 11:02:38","109.3936","150.8","216.45","703","60.03","22"
"05/28/12 11:07:39","109.4016","90.4","216.08","435","60.03","22"
"05/28/12 11:12:40","109.4082","65.0","215.7","328","60.0","22"
"05/28/12 11:17:39","109.4125","61.0","215.0","88","60.0","22"
"05/28/12 11:22:39","109.4164","44.2","214.94","198","60.0","22"
"05/28/12 11:27:39","109.4226","75.1","215.3","412","60.03","21"
"05/28/12 11:32:40","109.4265","43.6","215.05","343","60.0","20"
"05/28/12 11:37:38","109.4304","56.9","214.29","189","60.03","20"
"05/28/12 11:42:39","109.4343","49.1","215.34","181","60.0","20"
"05/28/12 11:47:39","109.4394","68.8","214.52","350","60.03","20"
"05/28/12 11:52:38","109.4456","48.7","215.1","169","60.03","20"
"05/28/12 11:57:39","109.4494","95.9","216.69","460","60.07","19"
"05/28/12 12:02:39","109.4572","69.9","215.72","352","60.03","20"
"05/28/12 12:07:39","109.467","195.2","218.03","858","60.03","20"
"05/28/12 12:12:38","109.4788","111.5","216.2","529","60.0","22"
"05/28/12 12:17:39","109.4928","187.8","218.18","859","60.03","23"
"05/28/12 12:22:38","109.5065","81.4","215.7","399","60.0","23"
"05/28/12 12:27:39","109.5165","138.8","217.8","643","60.03","23"
"05/28/12 12:32:40","109.527","192.4","218.48","866","60.03","23"
"05/28/12 12:37:39","109.539","128.7","217.38","597","60.0","24"
"05/28/12 12:42:39","109.5515","195.0","219.88","863","60.03","24"
"05/28/12 12:47:39","109.5638","169.8","218.16","774","60.0","24"
"05/28/12 12:52:38","109.5779","191.9","218.68","879","60.0","25"
"05/28/12 12:57:39","109.5913","194.1","219.13","870","60.0","26"
"05/28/12 13:02:39","109.6065","196.0","218.15","893","60.07","26"
"05/28/12 13:07:38","109.6218","197.1","218.47","890","60.0","27"
"05/28/12 13:12:38","109.6371","196.7","217.9","891","60.0","27"
"05/28/12 13:17:39","109.6524","196.4","218.42","882","60.0","27"
"05/28/12 13:22:38","109.6654","101.0","215.41","483","60.03","27"
"05/28/12 13:27:39","109.678","192.9","217.81","891","60.0","28"
"05/28/12 13:32:38","109.6932","196.6","218.08","885","60.03","28"
"05/28/12 13:37:39","109.7085","196.8","219.21","881","60.0","29"
"05/28/12 13:42:39","109.7233","189.6","219.0","856","60.0","30"
"05/28/12 13:47:40","109.7379","194.1","219.49","875","60.0","30"
"05/28/12 13:52:39","109.7531","195.5","218.69","876","60.0","30"
"05/28/12 13:57:38","109.7683","196.1","219.5","883","60.03","31"
"05/28/12 14:02:39","109.7799","195.9","218.43","881","60.0","30"
"05/28/12 14:07:38","109.7929","196.5","218.48","887","60.0","30"
"05/28/12 14:12:38","109.8083","196.6","218.7","889","60.0","31"
"05/28/12 14:17:39","109.8224","195.7","218.72","889","60.0","31"
"05/28/12 14:22:40","109.8375","189.8","218.72","854","60.0","31"
"05/28/12 14:27:39","109.8521","185.9","218.49","847","60.03","31"
"05/28/12 14:32:39","109.8665","185.3","218.19","838","60.03","31"
"05/28/12 14:37:38","109.8808","182.8","218.11","825","60.0","31"
"05/28/12 14:42:38","109.8951","182.2","218.24","826","60.03","31"
"05/28/12 14:47:39","109.909","176.4","217.63","801","60.03","31"
"05/28/12 14:52:38","109.9227","173.8","217.31","797","60.03","31"
"05/28/12 14:57:38","109.9362","171.6","217.44","782","60.03","31"
"05/28/12 15:02:39","109.9496","171.0","216.92","783","60.0","31"
"05/28/12 15:07:39","109.9628","170.4","217.59","780","60.0","30"
"05/28/12 15:12:39","109.9761","171.7","217.46","780","60.0","30"
"05/28/12 15:17:40","109.9867","94.5","216.18","456","60.03","29"
"05/28/12 15:22:39","109.9947","101.6","216.05","484","60.03","27"
"05/28/12 15:27:38","110.0041","186.7","217.64","846","60.03","27"
"05/28/12 15:32:40","110.0147","70.2","215.36","354","60.0","27"
"05/28/12 15:37:38","110.0259","125.5","216.86","577","60.03","27"
"05/28/12 15:42:39","110.0366","125.1","216.8","589","60.03","27"
"05/28/12 15:47:39","110.0461","126.0","215.94","591","60.0","26"
"05/28/12 15:52:38","110.056","143.6","216.35","669","60.0","26"
"05/28/12 15:57:38","110.0666","138.1","217.48","637","60.03","26"
"05/28/12 16:02:38","110.0771","133.4","217.17","619","60.03","26"
"05/28/12 16:07:39","110.0872","129.7","216.66","603","60.03","26"
"05/28/12 16:12:39","110.0972","126.2","216.89","592","60.0","26"
"05/28/12 16:17:38","110.1068","122.8","216.79","576","60.0","26"
"05/28/12 16:22:38","110.1162","119.7","216.88","559","60.03","26"
"05/28/12 16:27:40","110.1239","76.4","215.76","377","60.03","25"
"05/28/12 16:32:39","110.1304","74.9","215.46","374","60.03","25"
"05/28/12 16:37:38","110.1366","116.6","216.06","551","60.03","24"
"05/28/12 16:42:39","110.1438","107.2","216.12","508","60.03","24"
"05/28/12 16:47:40","110.1508","98.8","216.42","469","60.03","24"
"05/28/12 16:52:38","110.1581","80.8","215.74","395","60.03","24"
"05/28/12 16:57:39","110.1654","91.0","215.73","442","60.0","24"
"05/28/12 17:02:38","110.1723","86.0","215.39","417","60.0","24"
"05/28/12 17:07:39","110.1786","81.3","214.72","400","60.03","24"
"05/28/12 17:12:38","110.1847","76.7","215.4","378","60.0","24"
"05/28/12 17:17:38","110.1904","72.1","214.92","362","60.03","24"
"05/28/12 17:22:39","110.1959","67.5","215.7","341","60.03","24"
"05/28/12 17:27:39","110.201","63.3","215.27","322","60.03","24"
"05/28/12 17:32:39","110.2057","40.3","214.54","298","60.0","24"
"05/28/12 17:37:38","110.2095","40.6","214.94","312","60.0","24"
"05/28/12 17:42:38","110.2134","43.1","214.49","427","60.03","24"
"05/28/12 17:47:40","110.2171","49.8","213.29","111","60.03","24"
"05/28/12 17:52:40","110.2205","40.2","214.33","122","60.03","24"
"05/28/12 17:57:39","110.2235","32.3","214.43","285","60.03","23"
"05/28/12 18:02:39","110.2263","30.2","214.33","121","60.0","23"
"05/28/12 18:07:38","110.2287","33.4","213.77","65","60.03","23"
"05/28/12 18:12:39","110.2309","26.8","214.05","181","60.03","23"
"05/28/12 18:17:39","110.2328","26.2","213.82","82","60.03","23"
"05/28/12 18:22:39","110.2344","25.9","214.28","51","60.03","23"
"05/28/12 18:27:40","110.2357","25.4","213.38","125","60.03","23"
"05/28/12 18:32:38","110.2369","10.7","213.62","5","60.07","23"
"05/28/12 18:37:39","110.2378","12.3","213.48","138","60.03","23"
"05/28/12 18:42:39","110.2386","7.9","214.15","0","60.03","22"
"05/28/12 18:52:39","110.24","11.3","213.77","11","60.03","22"
"05/28/12 18:57:40","110.2405","14.8","213.74","192","60.03","22"
"05/28/12 19:02:39","110.241","0.0","213.77","0","60.03","22"
"05/28/12 19:07:38","110.2414","0.0","213.92","0","60.03","22"
"05/28/12 19:12:40","110.2419","0.0","213.39","0","60.03","22"
"05/28/12 19:17:38","110.2423","13.6","213.83","3","60.03","22"
"05/28/12 19:22:40","110.2426","0.0","214.46","0","60.0","23"
"05/28/12 19:27:39","110.243","0.0","213.99","0","60.03","23"
"05/28/12 19:32:39","110.2433","0.0","214.16","0","60.0","23"
"05/28/12 19:42:38","110.2435","0.0","214.26","0","60.03","22"
"05/29/12 06:02:41","110.2448","0.0","212.46","0","60.07","13"
"05/29/12 06:07:42","110.2452","11.2","213.3","82","60.0","14"
"05/29/12 06:12:40","110.2456","11.4","213.83","3","60.03","14"
"05/29/12 06:17:39","110.2462","9.8","213.57","0","60.0","14"
"05/29/12 06:22:39","110.2469","13.6","216.18","55","60.03","14"
"05/29/12 06:27:39","110.2479","12.8","215.7","122","60.0","15"
"05/29/12 06:32:39","110.249","15.0","215.43","12","60.03","15"
"05/29/12 06:37:39","110.2504","20.2","215.65","210","60.03","15"
"05/29/12 06:42:39","110.252","13.0","215.13","22","60.03","15"
"05/29/12 06:47:40","110.2539","22.1","215.17","199","60.03","16"
"05/29/12 06:52:39","110.256","26.3","215.23","70","60.03","16"
"05/29/12 06:57:39","110.2586","38.3","215.28","241","60.0","16"
"05/29/12 07:02:40","110.2614","33.2","215.9","215","60.03","17"
"05/29/12 07:07:39","110.2646","37.3","215.35","233","60.03","17"
"05/29/12 07:12:40","110.2681","52.3","213.9","208","60.0","17"
"05/29/12 07:17:39","110.2719","48.0","214.68","398","60.0","18"
"05/29/12 07:22:38","110.2757","55.5","214.74","339","60.03","18"
"05/29/12 07:27:40","110.2796","46.8","214.27","429","60.03","18"
"05/29/12 07:32:39","110.2834","42.7","215.96","417","60.03","18"
"05/29/12 07:37:40","110.2873","44.3","216.34","248","60.0","19"
"05/29/12 07:42:40","110.2912","45.2","215.69","114","60.0","19"
"05/29/12 07:47:40","110.2953","45.8","216.69","403","60.03","19"
"05/29/12 07:52:40","110.2997","47.5","216.81","431","60.0","19"
"05/29/12 07:57:40","110.3053","89.1","216.15","431","60.0","20"
"05/29/12 08:02:38","110.3124","93.6","216.92","451","60.0","20"
"05/29/12 08:07:38","110.3199","98.2","216.33","468","60.03","20"
"05/29/12 08:12:39","110.3277","102.5","216.17","484","60.03","20"
"05/29/12 08:17:39","110.3358","107.2","216.7","507","60.0","21"
"05/29/12 08:22:39","110.3444","110.8","216.05","527","60.03","21"
"05/29/12 08:27:39","110.3532","115.2","216.13","545","60.0","22"
"05/29/12 08:32:40","110.3624","120.1","216.46","566","60.0","22"
"05/29/12 08:37:39","110.3719","124.6","220.03","577","60.0","22"
"05/29/12 08:42:39","110.382","143.5","217.09","667","60.03","23"
"05/29/12 08:47:39","110.3933","93.6","215.56","455","60.03","24"
"05/29/12 08:52:40","110.4016","97.3","216.26","466","60.0","24"
"05/29/12 08:57:40","110.408","68.9","215.45","348","60.0","23"
"05/29/12 09:02:38","110.4131","62.2","215.48","318","60.03","23"
"05/29/12 09:12:39","110.421","54.5","215.32","163","60.0","22"
"05/29/12 09:17:38","110.4248","42.3","215.07","259","60.03","22"
"05/29/12 09:22:39","110.4287","57.5","215.41","326","60.07","22"
"05/29/12 09:27:38","110.4324","43.3","215.51","258","60.0","22"
"05/29/12 09:32:39","110.4361","55.9","212.31","373","60.03","21"
"05/29/12 09:37:40","110.4399","53.6","213.91","339","60.03","21"
"05/29/12 09:42:40","110.4433","35.7","213.13","291","60.03","20"
"05/29/12 09:47:39","110.4466","52.3","214.0","326","60.0","20"
"05/29/12 09:52:40","110.4501","49.8","214.93","393","60.07","20"
"05/29/12 09:57:39","110.4538","56.4","217.12","259","60.03","20"
"05/29/12 10:02:39","110.4575","54.1","216.22","374","60.03","20"
"05/29/12 10:07:40","110.4617","42.7","216.52","86","60.03","20"
"05/29/12 10:12:39","110.4657","53.4","216.53","136","60.0","20"
"05/29/12 10:17:40","110.4701","141.9","218.14","653","60.0","20"
"05/29/12 10:22:39","110.4825","189.4","218.87","869","60.03","22"
"05/29/12 10:27:39","110.4942","115.7","216.6","549","60.0","23"
"05/29/12 10:32:40","110.5027","61.9","215.51","316","60.0","23"
"05/29/12 10:37:39","110.5064","39.4","215.36","264","60.0","22"
"05/29/12 10:42:38","110.5097","42.6","215.39","397","60.03","22"
"05/29/12 10:47:39","110.5137","70.7","215.07","368","60.03","21"
"05/29/12 10:52:39","110.5197","65.6","216.02","332","60.03","20"
"05/29/12 10:57:40","110.5234","31.7","215.16","155","60.03","20"
"05/29/12 11:02:39","110.5271","46.0","216.26","201","60.07","20"
"05/29/12 11:07:38","110.5349","113.9","217.31","536","60.03","20"
"05/29/12 11:12:39","110.5455","166.9","217.78","762","60.0","21"
"05/29/12 11:17:39","110.559","134.5","217.55","630","60.07","22"
"05/29/12 11:22:39","110.5706","104.6","216.9","496","60.03","23"
"05/29/12 11:27:39","110.5833","190.9","217.69","865","60.03","24"
"05/29/12 11:32:40","110.5903","63.5","215.75","322","60.0","22"
"05/29/12 11:37:39","110.5984","194.8","217.87","885","60.0","22"
"05/29/12 11:42:40","110.6094","196.8","218.7","884","60.03","22"
"05/29/12 11:47:39","110.6244","197.1","218.75","867","60.07","23"
"05/29/12 11:52:39","110.6395","196.6","218.35","887","60.07","23"
"05/29/12 11:57:39","110.6547","196.2","218.71","873","60.07","24"
"05/29/12 12:02:40","110.67","194.7","218.37","886","60.07","24"
"05/29/12 12:07:39","110.6852","196.9","218.33","881","60.03","24"
"05/29/12 12:12:39","110.7","195.1","218.6","891","60.03","25"
"05/29/12 12:17:40","110.7155","195.8","218.17","881","60.03","25"
"05/29/12 12:22:38","110.7306","194.9","217.97","892","60.03","25"
"05/29/12 12:27:39","110.7459","194.1","218.95","888","60.03","25"
"05/29/12 12:32:39","110.7595","197.0","218.9","877","60.07","24"
"05/29/12 12:37:39","110.7747","196.4","218.81","871","60.03","25"
"05/29/12 12:42:38","110.7887","195.1","218.62","868","60.0","25"
"05/29/12 12:47:40","110.7974","188.2","218.39","853","60.03","24"
"05/29/12 12:52:40","110.8084","190.4","219.33","871","60.03","24"
"05/29/12 12:57:40","110.8186","195.6","219.0","883","60.03","24"
"05/29/12 13:02:39","110.8264","191.8","219.3","878","60.03","23"
"05/29/12 13:07:40","110.8376","194.5","219.97","858","60.07","23"
"05/29/12 13:12:40","110.8486","65.9","216.73","331","60.03","23"
"05/29/12 13:17:39","110.8575","189.0","219.7","864","60.03","22"
"05/29/12 13:22:39","110.8657","47.1","215.19","285","60.07","22"
"05/29/12 13:27:39","110.8761","194.5","219.93","845","60.0","23"
"05/29/12 13:32:40","110.8887","191.1","219.08","851","60.07","24"
"05/29/12 13:37:39","110.9008","190.7","219.67","864","60.03","24"
"05/29/12 13:42:39","110.9104","194.2","218.98","868","60.03","24"
"05/29/12 13:47:39","110.9231","193.7","219.92","872","60.03","24"
"05/29/12 13:52:40","110.9337","194.6","220.1","853","60.03","24"
"05/29/12 13:57:39","110.9453","195.1","219.64","886","60.03","24"
"05/29/12 14:02:40","110.9555","196.8","219.69","870","60.07","23"
"05/29/12 14:07:39","110.9704","196.3","219.4","883","60.0","24"
"05/29/12 14:12:40","110.9849","197.2","219.72","884","60.03","24"
"05/29/12 14:17:39","110.9992","196.3","218.91","880","60.03","24"
"05/29/12 14:22:40","111.0145","196.4","219.39","882","60.03","25"
"05/29/12 14:27:39","111.0296","196.1","219.39","883","60.07","25"
"05/29/12 14:32:40","111.0449","196.6","220.24","885","60.03","25"
"05/29/12 14:37:40","111.0596","133.2","217.55","624","60.0","25"
"05/29/12 14:42:39","111.0701","195.9","218.51","862","60.03","24"
"05/29/12 14:47:39","111.0828","112.7","217.13","529","60.03","24"
"05/29/12 14:52:40","111.094","90.3","216.71","439","60.07","24"
"05/29/12 14:57:40","111.1026","77.1","215.66","383","60.03","23"
"05/29/12 15:02:39","111.1107","133.2","217.05","618","60.03","23"
"05/29/12 15:07:39","111.1214","136.4","217.15","638","60.03","23"
"05/29/12 15:12:40","111.1341","152.5","216.3","704","60.03","24"
"05/29/12 15:17:40","111.1485","168.9","217.55","773","60.03","24"
"05/29/12 15:22:39","111.1567","70.6","215.36","356","60.0","24"
"05/29/12 15:27:40","111.1636","114.3","216.93","543","60.07","23"
"05/29/12 15:32:40","111.1771","186.8","218.17","847","60.03","24"
"05/29/12 15:37:40","111.1888","63.1","215.81","323","60.03","24"
"05/29/12 15:42:40","111.1986","112.7","217.14","533","60.0","23"
"05/29/12 15:47:40","111.2064","76.0","215.26","378","60.03","23"
"05/29/12 15:52:40","111.2138","83.7","215.55","411","60.0","22"
"05/29/12 15:57:40","111.2189","45.3","215.25","140","60.03","22"
"05/29/12 16:02:40","111.2236","61.7","215.33","329","60.03","20"
"05/29/12 16:07:40","111.2275","40.0","215.39","373","60.03","20"
"05/29/12 16:12:40","111.2332","108.4","216.61","516","60.03","20"
"05/29/12 16:17:40","111.2415","44.0","214.48","419","60.07","20"
"05/29/12 16:22:39","111.2455","56.4","215.93","368","60.07","20"
"05/29/12 16:27:40","111.2494","41.8","215.19","202","60.03","19"
"05/29/12 16:32:39","111.2527","38.1","213.89","132","60.07","19"
"05/29/12 16:37:39","111.2565","49.5","215.08","337","60.03","19"
"05/29/12 16:42:40","111.2603","49.3","215.23","364","60.07","19"
"05/29/12 16:47:39","111.264","35.7","214.01","189","60.03","19"
"05/29/12 16:52:39","111.2673","41.3","214.25","318","60.03","18"
"05/29/12 16:57:40","111.2699","31.4","214.97","99","60.03","18"
"05/29/12 17:02:40","111.2728","30.6","213.82","146","60.03","18"
"05/29/12 17:07:40","111.2756","36.9","214.2","299","60.07","18"
"05/29/12 17:12:40","111.2782","37.1","213.73","171","60.0","18"
"05/29/12 17:17:39","111.2807","25.4","214.11","110","60.03","18"
"05/29/12 17:22:39","111.283","29.3","214.79","121","60.03","18"
"05/29/12 17:27:39","111.2853","25.6","214.26","179","60.07","17"
"05/29/12 17:32:39","111.2872","15.3","214.43","68","60.07","17"
"05/29/12 17:37:40","111.289","27.2","214.69","244","60.07","17"
"05/29/12 17:42:40","111.2905","21.6","213.6","76","60.03","17"
"05/29/12 17:47:39","111.292","16.6","214.09","68","60.03","17"
"05/29/12 17:52:39","111.293","8.2","212.7","129","60.03","17"
"05/29/12 17:57:40","111.2939","15.1","212.65","63","60.07","16"
"05/29/12 18:02:40","111.2945","14.0","213.76","12","60.03","16"
"05/29/12 18:07:39","111.2952","0.0","213.91","0","60.03","16"
"05/29/12 18:12:39","111.296","21.0","214.19","255","60.07","16"
"05/29/12 18:17:39","111.2972","15.9","213.73","260","60.07","16"
"05/29/12 18:22:40","111.2983","6.8","213.91","130","60.03","16"
"05/29/12 18:27:40","111.299","11.1","213.15","11","60.03","15"
"05/29/12 18:32:40","111.2995","3.2","213.44","0","60.03","15"
"05/29/12 18:37:39","111.3","11.3","212.49","63","60.07","15"
"05/29/12 18:42:40","111.3005","9.2","213.49","0","60.07","15"
"05/29/12 18:47:40","111.3015","7.2","212.53","219","60.03","15"
"05/29/12 18:52:40","111.3023","10.7","212.43","4","60.03","15"
"05/29/12 18:57:39","111.3028","14.0","213.06","3","60.03","15"
"05/29/12 19:02:40","111.3034","13.9","213.97","68","60.03","15"
"05/29/12 19:12:39","111.3039","14.1","214.48","0","60.03","14"
"05/29/12 19:22:44","111.3045","13.1","214.19","8","60.03","14"
"05/30/12 06:07:40","111.3055","0.0","212.57","0","60.0","7"
"05/30/12 06:12:41","111.3059","0.0","214.51","0","60.03","7"
"05/30/12 06:17:39","111.3061","0.0","215.73","0","60.03","8"
"05/30/12 06:27:40","111.3066","9.9","215.01","2","60.03","8"
"05/30/12 06:32:39","111.3069","12.7","214.75","1","60.03","8"
"05/30/12 06:37:40","111.3072","13.8","214.89","176","60.03","8"
"05/30/12 06:42:40","111.3077","12.4","214.77","118","60.03","8"
"05/30/12 06:47:39","111.3083","15.8","215.6","16","60.0","8"
"05/30/12 06:52:40","111.3094","6.2","214.77","178","60.0","8"
"05/30/12 06:57:41","111.3103","11.6","213.97","4","60.0","8"
"05/30/12 07:02:40","111.3111","8.9","214.16","192","60.03","8"
"05/30/12 07:07:39","111.3119","12.5","212.58","88","60.0","8"
"05/30/12 07:12:40","111.313","15.8","213.66","4","60.03","9"
"05/30/12 07:17:40","111.3144","40.1","214.48","293","60.03","9"
"05/30/12 07:22:41","111.3176","38.8","214.56","220","60.0","9"
"05/30/12 07:27:40","111.3209","32.4","213.99","204","60.0","9"
"05/30/12 07:32:39","111.323","27.2","214.9","186","60.0","9"
"05/30/12 07:37:40","111.3257","43.3","214.37","197","60.0","9"
"05/30/12 07:42:40","111.3283","36.2","213.93","208","60.03","10"
"05/30/12 07:47:40","111.3302","13.8","213.99","25","60.0","10"
"05/30/12 07:52:40","111.3317","23.2","213.76","46","60.03","10"
"05/30/12 07:57:39","111.3335","33.6","213.77","30","60.0","10"
"05/30/12 08:02:40","111.3358","34.0","214.45","240","60.0","10"
"05/30/12 08:07:40","111.3384","40.4","214.88","271","60.03","10"
"05/30/12 08:12:40","111.3412","29.7","214.05","168","60.03","11"
"05/30/12 08:17:40","111.3441","36.2","213.64","194","60.0","11"
"05/30/12 08:22:40","111.3474","37.4","213.96","142","60.03","11"
"05/30/12 08:27:40","111.3502","24.0","214.48","296","60.03","11"
"05/30/12 08:32:39","111.3524","36.3","213.27","181","60.0","11"
"05/30/12 08:37:40","111.355","37.4","213.59","199","60.0","11"
"05/30/12 08:42:40","111.3588","111.9","215.45","537","60.0","11"
"05/30/12 08:47:41","111.3654","72.3","214.74","391","60.0","11"
"05/30/12 08:52:40","111.3688","48.1","214.72","106","60.03","11"
"05/30/12 08:57:39","111.3722","66.0","215.25","348","60.0","11"
"05/30/12 09:02:40","111.3761","43.8","215.27","361","60.0","12"
"05/30/12 09:07:39","111.3808","57.7","215.83","92","60.03","12"
"05/30/12 09:12:39","111.3847","42.4","214.37","422","60.03","12"
"05/30/12 09:17:40","111.3906","129.1","216.67","601","60.0","13"
"05/30/12 09:22:40","111.3962","64.3","215.81","326","60.0","13"
"05/30/12 09:27:39","111.4033","77.6","216.24","383","60.03","13"
"05/30/12 09:32:40","111.4093","80.3","215.79","394","60.03","13"
"05/30/12 09:37:40","111.4157","74.7","216.83","369","60.03","13"
"05/30/12 09:42:39","111.4212","70.7","215.86","354","60.0","13"
"05/30/12 09:47:40","111.4269","68.4","215.66","345","60.0","13"
"05/30/12 09:52:40","111.4324","75.3","215.62","372","60.0","13"
"05/30/12 09:57:39","111.4381","68.1","215.39","346","60.03","13"
"05/30/12 10:02:39","111.4438","80.9","216.21","393","60.03","13"
"05/30/12 10:07:39","111.4524","112.6","215.98","534","60.0","14"
"05/30/12 10:12:40","111.4628","97.3","215.47","470","60.0","15"
"05/30/12 10:17:41","111.4707","71.0","216.23","355","60.0","15"
"05/30/12 10:22:39","111.4796","126.9","214.82","596","60.0","15"
"05/30/12 10:27:40","111.4892","85.0","214.4","416","60.03","15"
"05/30/12 10:32:40","111.4963","101.6","215.42","487","60.03","15"
"05/30/12 10:37:39","111.5041","87.5","214.85","427","60.0","15"
"05/30/12 10:42:40","111.5116","83.5","216.14","411","60.03","15"
"05/30/12 10:47:39","111.5182","100.5","216.11","484","60.03","15"
"05/30/12 10:52:40","111.5283","100.9","217.02","483","60.03","15"
"05/30/12 10:57:39","111.5359","88.4","216.3","430","60.07","15"
"05/30/12 11:02:39","111.5418","69.2","216.1","343","60.0","15"
"05/30/12 11:07:39","111.5474","89.5","216.35","434","60.0","15"
"05/30/12 11:12:40","111.5557","178.1","217.98","810","60.03","15"
"05/30/12 11:17:40","111.5663","94.1","216.02","451","60.0","15"
"05/30/12 11:22:41","111.5741","121.9","217.18","565","60.0","15"
"05/30/12 11:27:40","111.5826","105.5","216.33","501","60.0","16"
"05/30/12 11:32:40","111.5906","100.9","215.89","483","60.03","15"
"05/30/12 11:37:40","111.601","135.0","217.51","628","60.0","16"
"05/30/12 11:42:40","111.6113","169.1","217.57","773","60.0","17"
"05/30/12 11:47:39","111.6227","119.6","216.22","562","60.03","17"
"05/30/12 11:52:40","111.6337","117.6","216.39","554","60.0","17"
"05/30/12 11:57:39","111.6448","123.3","217.14","583","60.07","17"
"05/30/12 12:02:40","111.6543","130.6","215.69","607","60.0","17"
"05/30/12 12:07:39","111.6664","127.4","212.29","611","60.03","17"
"05/30/12 12:12:40","111.676","115.6","217.2","545","60.0","17"
"05/30/12 12:17:40","111.6888","195.4","219.89","880","60.03","18"
"05/30/12 12:22:39","111.6996","160.1","217.71","733","60.03","18"
"05/30/12 12:27:41","111.7118","146.6","217.12","678","60.03","19"
"05/30/12 12:32:40","111.7255","131.7","217.15","617","60.03","19"
"05/30/12 12:37:40","111.7377","187.5","219.1","855","60.03","20"
"05/30/12 12:42:40","111.7492","173.3","217.17","795","60.03","20"
"05/30/12 12:47:39","111.7605","159.7","217.18","728","60.03","20"
"05/30/12 12:52:41","111.7726","123.3","215.49","584","60.03","19"
"05/30/12 12:57:40","111.7851","185.0","217.09","843","60.0","20"
"05/30/12 13:02:39","111.7993","90.8","216.71","434","60.07","20"
"05/30/12 13:07:39","111.8099","188.8","218.77","845","60.03","20"
"05/30/12 13:12:40","111.8222","93.1","216.21","447","60.0","21"
"05/30/12 13:17:41","111.8334","102.3","216.69","490","60.03","21"
"05/30/12 13:22:40","111.8467","188.8","218.35","865","60.03","22"
"05/30/12 13:27:40","111.8588","196.6","217.34","884","60.03","22"
"05/30/12 13:32:40","111.8675","127.2","215.85","596","60.0","21"
"05/30/12 13:37:39","111.8785","196.3","218.64","883","59.96","22"
"05/30/12 13:42:40","111.8934","180.9","218.38","825","60.0","22"
"05/30/12 13:47:41","111.9074","193.7","218.81","884","60.03","22"
"05/30/12 13:52:39","111.9217","196.2","218.8","889","60.03","22"
"05/30/12 13:57:40","111.937","194.7","218.78","896","60.07","22"
"05/30/12 14:02:40","111.9499","83.0","216.48","405","60.03","22"
"05/30/12 14:07:40","111.9626","113.0","217.14","536","60.03","22"
"05/30/12 14:12:40","111.9747","196.3","217.94","886","60.0","22"
"05/30/12 14:17:40","111.99","197.3","218.5","889","60.0","22"
"05/30/12 14:22:40","112.0045","90.0","216.29","434","60.03","23"
"05/30/12 14:27:41","112.0193","196.6","217.95","892","60.0","23"
"05/30/12 14:32:40","112.0346","196.3","218.57","887","60.03","23"
"05/30/12 14:37:40","112.05","196.5","219.61","884","60.03","24"
"05/30/12 14:42:41","112.0653","195.9","218.93","877","60.0","24"
"05/30/12 14:47:39","112.0802","196.6","218.31","884","60.0","23"
"05/30/12 14:52:40","112.0952","161.7","217.88","739","60.0","24"
"05/30/12 14:57:39","112.1097","184.6","217.43","842","60.03","23"
"05/30/12 15:02:40","112.124","180.9","217.09","825","60.03","24"
"05/30/12 15:07:39","112.1377","180.0","217.03","823","60.0","23"
"05/30/12 15:12:40","112.1517","176.6","217.53","807","60.0","23"
"05/30/12 15:17:39","112.1653","174.4","217.73","797","60.03","23"
"05/30/12 15:22:40","112.1788","170.6","216.23","786","60.03","22"
"05/30/12 15:27:41","112.192","166.7","217.19","770","60.03","22"
"05/30/12 15:32:40","112.2049","163.0","217.54","748","60.03","22"
"05/30/12 15:37:41","112.2175","159.7","217.64","729","60.0","22"
"05/30/12 15:42:39","112.2298","156.9","217.04","722","60.03","22"
"05/30/12 15:47:39","112.2419","152.3","216.63","703","60.03","22"
"05/30/12 15:52:40","112.2536","147.9","216.81","685","60.03","22"
"05/30/12 15:57:39","112.265","144.1","216.67","670","60.03","23"
"05/30/12 16:07:41","112.2869","137.1","216.86","637","60.03","22"
"05/30/12 16:12:40","112.2974","132.2","217.0","613","60.03","23"
"05/30/12 16:17:39","112.3074","127.5","216.75","597","60.03","23"
"05/30/12 16:22:40","112.3172","123.7","216.82","582","60.03","24"
"05/30/12 16:27:39","112.3267","120.2","216.5","569","60.0","23"
"05/30/12 16:32:40","112.336","115.8","216.47","549","60.0","24"
"05/30/12 16:37:40","112.3448","112.6","216.7","529","60.03","23"
"05/30/12 16:42:40","112.3534","107.1","215.97","509","60.03","24"
"05/30/12 16:47:39","112.3615","104.3","216.96","493","60.03","23"
"05/30/12 16:52:40","112.3694","99.2","216.32","476","60.03","23"
"05/30/12 16:57:41","112.3769","94.4","216.42","456","60.03","23"
"05/30/12 17:02:39","112.3841","90.2","216.49","439","60.03","23"
"05/30/12 17:07:39","112.3909","85.3","215.93","419","60.03","22"
"05/30/12 17:12:40","112.3974","80.8","215.8","400","60.03","22"
"05/30/12 17:17:41","112.4035","76.1","216.34","378","60.0","21"
"05/30/12 17:22:40","112.4093","71.4","215.57","355","60.03","21"
"05/30/12 17:27:40","112.4146","66.9","216.05","334","60.03","22"
"05/30/12 17:32:40","112.4196","62.0","215.85","316","60.0","22"
"05/30/12 17:37:40","112.4238","61.5","215.85","180","60.03","20"
"05/30/12 17:42:39","112.4277","52.6","215.1","102","60.03","20"
"05/30/12 17:47:40","112.4315","55.2","215.98","141","60.03","20"
"05/30/12 17:52:41","112.435","30.3","214.82","288","60.03","20"
"05/30/12 17:57:39","112.4381","45.6","213.02","87","60.03","19"
"05/30/12 18:02:41","112.4411","39.9","214.98","265","60.03","19"
"05/30/12 18:07:40","112.4436","27.2","214.64","240","60.03","19"
"05/30/12 18:12:40","112.4458","21.5","214.26","324","60.0","18"
"05/30/12 18:17:40","112.4478","13.5","214.96","37","60.03","18"
"05/30/12 18:22:41","112.4495","19.2","214.56","172","60.03","18"
"05/30/12 18:27:40","112.4509","16.2","213.84","19","60.03","18"
"05/30/12 18:32:39","112.4521","14.5","213.72","51","60.07","17"
"05/30/12 18:37:40","112.4531","15.0","213.33","147","60.07","17"
"05/30/12 18:42:40","112.4539","15.1","212.65","41","60.07","17"
"05/30/12 18:47:40","112.4546","0.0","212.44","0","60.0","17"
"05/30/12 18:52:40","112.4552","14.0","212.7","35","60.03","16"
"05/30/12 18:57:41","112.4557","0.0","212.78","0","60.03","16"
"05/30/12 19:02:40","112.4562","14.8","213.29","23","60.03","15"
"05/30/12 19:07:41","112.4567","0.0","213.55","66","60.03","15"
"05/30/12 19:12:39","112.4572","13.1","214.51","42","60.0","15"
"05/30/12 19:17:39","112.4576","0.0","214.19","0","60.07","15"
"05/30/12 19:22:40","112.458","0.0","214.06","0","60.0","15"
"05/30/12 19:27:39","112.4582","13.5","213.75","1","60.03","15"
"05/30/12 19:32:41","112.4586","12.9","213.27","66","60.0","15"
"05/30/12 19:37:41","112.4588","0.0","213.04","4","60.0","15"
"05/30/12 19:42:42","112.4591","11.2","212.59","12","60.03","15"
"05/30/12 19:57:41","112.4595","0.0","213.01","0","60.03","13"
"05/31/12 05:57:43","112.4601","0.0","211.71","0","60.03","9"
"05/31/12 06:02:40","112.4604","0.0","213.11","0","60.03","9"
"05/31/12 06:07:39","112.4609","1.8","210.95","235","60.03","9"
"05/31/12 06:12:40","112.4614","9.1","212.28","0","60.0","9"
"05/31/12 06:17:40","112.4621","15.6","213.51","3","60.0","9"
"05/31/12 06:22:41","112.463","8.9","213.8","243","60.03","10"
"05/31/12 06:27:40","112.464","19.0","215.05","195","60.03","10"
"05/31/12 06:32:40","112.4651","16.5","214.32","7","60.0","10"
"05/31/12 06:37:40","112.4666","20.1","213.36","25","60.03","11"
"05/31/12 06:42:39","112.4683","32.6","212.88","110","60.0","11"
"05/31/12 06:47:41","112.4703","24.9","212.91","129","60.03","11"
"05/31/12 06:52:40","112.4725","28.1","213.87","193","60.03","11"
"05/31/12 06:57:39","112.475","31.5","213.44","142","60.0","11"
"05/31/12 07:02:40","112.478","36.3","217.56","106","60.03","12"
"05/31/12 07:07:39","112.4814","46.5","214.9","169","60.0","12"
"05/31/12 07:12:39","112.485","40.2","215.51","401","60.0","13"
"05/31/12 07:17:41","112.4889","43.0","215.47","211","60.03","13"
"05/31/12 07:22:40","112.4926","57.4","214.77","85","60.03","13"
"05/31/12 07:27:41","112.4965","46.0","214.92","99","60.03","13"
"05/31/12 07:32:40","112.5004","51.5","214.79","112","60.03","14"
"05/31/12 07:37:40","112.5043","63.3","212.79","213","60.03","14"
"05/31/12 07:42:41","112.5082","42.8","214.81","379","60.03","15"
"05/31/12 07:47:40","112.5125","68.3","216.25","281","60.03","15"
"05/31/12 07:52:39","112.517","88.4","217.21","429","60.03","15"
"05/31/12 07:57:41","112.5242","93.3","216.3","450","60.03","15"
"05/31/12 08:02:39","112.5316","98.0","214.98","471","60.0","16"
"05/31/12 08:07:40","112.5316","102.4","215.44","491","60.03","16"
"05/31/12 08:12:39","112.5398","107.0","215.83","510","60.0","17"
"05/31/12 08:17:40","112.5483","111.4","215.13","530","60.0","17"
"05/31/12 08:22:40","112.5571","116.2","215.41","546","60.03","17"
"05/31/12 08:27:41","112.5664","119.9","216.07","568","60.03","17"
"05/31/12 08:32:39","112.5758","124.4","215.47","586","60.03","18"
"05/31/12 08:37:39","112.5857","127.8","215.83","604","60.03","18"
"05/31/12 08:42:40","112.5958","132.1","214.96","620","60.03","19"
"05/31/12 08:47:41","112.6063","135.9","215.2","635","60.03","19"
"05/31/12 08:52:39","112.617","139.9","215.06","654","60.03","19"
"05/31/12 08:57:40","112.6281","143.3","215.61","668","60.03","19"
"05/31/12 09:02:41","112.6394","147.5","215.77","683","60.0","20"
"05/31/12 09:07:41","112.6511","150.9","217.01","696","60.03","20"
"05/31/12 09:12:41","112.6629","153.2","216.14","712","60.0","20"
"05/31/12 09:17:39","112.675","157.6","215.55","726","60.0","21"
"05/31/12 09:22:41","112.6875","160.9","216.63","743","60.03","21"
"05/31/12 09:27:40","112.7001","164.2","216.61","754","60.03","22"
"05/31/12 09:32:41","112.7131","166.7","216.26","767","60.03","22"
"05/31/12 09:37:40","112.7261","170.4","215.92","782","60.0","22"
"05/31/12 09:42:41","112.7395","172.9","216.54","799","60.03","23"
"05/31/12 09:47:40","112.7531","174.4","216.01","802","60.03","23"
"05/31/12 09:52:40","112.7669","177.9","217.3","812","60.03","24"
"05/31/12 09:57:41","112.7809","180.8","217.28","821","60.0","24"
"05/31/12 10:02:40","112.7951","182.8","217.51","831","60.03","25"
"05/31/12 10:07:40","112.8094","186.4","217.37","851","60.0","25"
"05/31/12 10:12:40","112.8241","189.1","217.67","862","60.0","25"
"05/31/12 10:17:40","112.8389","190.9","217.61","864","60.03","25"
"05/31/12 10:22:41","112.854","192.6","217.16","872","60.0","25"
"05/31/12 10:27:40","112.8691","196.1","218.14","882","60.0","25"
"05/31/12 10:32:39","112.8843","196.7","218.44","889","60.03","25"
"05/31/12 10:37:40","112.8997","196.5","217.97","890","60.0","26"
"05/31/12 10:42:41","112.915","195.9","218.47","882","60.0","26"
"05/31/12 10:47:41","112.9304","197.2","218.81","888","60.03","26"
"05/31/12 10:52:40","112.9456","196.7","218.84","886","60.07","27"
"05/31/12 10:57:41","112.961","196.8","218.83","892","60.03","27"
"05/31/12 11:02:40","112.9762","197.7","219.2","881","60.03","27"
"05/31/12 11:07:39","112.9915","196.4","219.36","888","60.03","28"
"05/31/12 11:12:40","113.0068","196.7","219.48","879","60.03","28"
"05/31/12 11:17:40","113.0222","196.7","218.93","893","60.03","29"
"05/31/12 11:22:40","113.0374","197.5","219.11","882","60.0","29"
"05/31/12 11:27:41","113.0528","196.1","219.35","879","60.03","30"
"05/31/12 11:32:40","113.068","196.4","218.48","881","60.03","31"
"05/31/12 11:37:40","113.0833","196.3","217.74","887","60.03","31"
"05/31/12 11:42:40","113.0986","196.1","218.05","890","60.03","31"
"05/31/12 11:47:40","113.1139","196.5","218.48","881","60.0","31"
"05/31/12 11:52:41","113.1293","197.7","218.64","881","60.03","31"
"05/31/12 11:57:40","113.1445","196.9","218.49","885","60.03","31"
"05/31/12 12:02:40","113.1598","195.5","218.0","885","60.0","31"
"05/31/12 12:07:41","113.1752","196.0","218.29","898","60.0","31"
"05/31/12 12:12:40","113.1904","196.2","218.07","889","60.0","32"
"05/31/12 12:17:40","113.2057","195.8","218.42","883","60.0","32"
"05/31/12 12:22:41","113.221","196.2","218.63","889","60.03","32"
"05/31/12 12:27:41","113.2364","196.1","218.16","890","60.0","32"
"05/31/12 12:32:40","113.2516","195.4","218.23","882","60.0","32"
"05/31/12 12:37:40","113.2669","196.3","218.5","887","60.0","32"
"05/31/12 12:42:41","113.2822","196.3","218.98","899","60.03","32"
"05/31/12 12:47:40","113.2975","195.5","218.58","888","60.0","32"
"05/31/12 12:52:40","113.3127","196.5","218.8","899","60.03","32"
"05/31/12 12:57:41","113.3281","196.1","218.68","875","60.03","32"
"05/31/12 13:02:41","113.3434","195.8","218.44","891","60.03","32"
"05/31/12 13:07:41","113.3587","196.9","218.55","879","60.03","32"
"05/31/12 13:12:39","113.3739","196.0","218.72","886","60.0","32"
"05/31/12 13:17:40","113.3893","196.2","219.06","870","60.0","32"
"05/31/12 13:22:41","113.4046","195.9","218.29","888","60.0","32"
"05/31/12 13:27:40","113.4199","196.5","218.36","890","60.0","32"
"05/31/12 13:32:40","113.4351","197.4","218.84","888","60.03","32"
"05/31/12 13:37:40","113.4505","196.8","218.01","885","60.03","32"
"05/31/12 13:42:41","113.4658","195.9","218.39","886","60.0","32"
"05/31/12 13:47:41","113.4811","196.1","218.23","880","60.03","32"
"05/31/12 13:52:41","113.4964","197.4","218.05","895","60.03","32"
"05/31/12 13:57:40","113.5117","195.5","218.08","893","60.03","32"
"05/31/12 14:02:41","113.527","196.0","217.97","887","60.0","32"
"05/31/12 14:07:40","113.5423","195.8","218.04","891","60.07","32"
"05/31/12 14:12:40","113.5575","196.9","218.51","887","60.0","31"
"05/31/12 14:17:40","113.5729","195.9","216.95","891","60.0","31"
"05/31/12 14:22:41","113.5882","195.8","217.7","886","60.03","31"
"05/31/12 14:27:40","113.6033","193.1","218.07","870","60.0","31"
"05/31/12 14:32:40","113.6182","192.0","217.8","871","60.0","30"
"05/31/12 14:37:41","113.6332","189.1","218.27","855","60.03","31"
"05/31/12 14:42:41","113.6478","187.2","218.14","846","60.03","31"
"05/31/12 14:47:41","113.6623","185.1","218.45","840","60.03","30"
"05/31/12 14:52:40","113.6766","183.5","218.4","829","60.03","30"
"05/31/12 14:57:41","113.6908","178.6","218.23","809","60.03","30"
"05/31/12 15:02:41","113.7045","177.0","217.29","806","60.03","30"
"05/31/12 15:07:40","113.7181","173.5","217.69","794","60.0","30"
"05/31/12 15:12:41","113.7316","170.7","216.88","779","60.0","30"
"05/31/12 15:17:41","113.7449","168.4","218.11","770","60.0","29"
"05/31/12 15:22:41","113.7578","165.8","218.04","759","60.03","29"
"05/31/12 15:27:41","113.7706","161.5","217.71","731","60.0","29"
"05/31/12 15:32:41","113.783","157.0","216.96","728","60.03","30"
"05/31/12 15:37:40","113.7951","153.8","216.33","707","60.0","30"
"05/31/12 15:42:40","113.8069","149.7","216.99","689","60.0","30"
"05/31/12 15:47:40","113.8185","148.2","217.63","683","60.0","30"
"05/31/12 15:52:40","113.8299","144.9","216.59","672","60.03","29"
"05/31/12 15:57:40","113.8411","141.0","217.66","647","60.03","30"
"05/31/12 16:02:40","113.8519","136.4","216.32","635","60.03","30"
"05/31/12 16:07:41","113.8624","131.6","216.87","615","60.03","30"
"05/31/12 16:12:40","113.8725","128.0","217.13","600","60.03","31"
"05/31/12 16:17:40","113.8823","124.0","216.2","583","60.0","31"
"05/31/12 16:22:40","113.8918","120.6","216.4","567","60.0","31"
"05/31/12 16:27:41","113.9011","117.6","216.25","555","60.03","30"
"05/31/12 16:32:40","113.91","113.6","216.03","537","60.03","30"
"05/31/12 16:37:41","113.9188","109.8","216.62","522","60.03","29"
"05/31/12 16:42:41","113.9272","106.1","215.89","508","60.0","28"
"05/31/12 16:47:40","113.9353","101.4","215.7","488","60.03","28"
"05/31/12 16:52:41","113.9431","97.6","216.35","466","60.03","27"
"05/31/12 16:57:41","113.9505","93.7","216.68","451","60.03","27"
"05/31/12 17:02:40","113.9575","88.7","215.81","431","60.03","26"
"05/31/12 17:07:41","113.9643","84.4","217.22","411","60.03","26"
"05/31/12 17:12:41","113.9706","80.1","217.0","393","60.0","25"
"05/31/12 17:17:41","113.9767","75.4","216.48","371","60.0","24"
"05/31/12 17:22:40","113.9824","70.8","215.88","356","60.03","24"
"05/31/12 17:27:41","113.9877","66.2","215.61","334","60.0","23"
"05/31/12 17:32:41","113.9927","61.8","214.79","316","60.07","23"
"05/31/12 17:37:40","113.9966","54.4","214.93","98","60.03","23"
"05/31/12 17:42:40","114.0004","47.8","215.13","372","60.03","23"
"05/31/12 17:47:40","114.0042","54.3","215.5","229","60.03","23"
"05/31/12 17:52:41","114.0077","49.4","214.29","306","60.03","22"
"05/31/12 17:57:40","114.0109","34.5","214.57","103","60.07","22"
"05/31/12 18:02:40","114.0137","39.8","213.63","134","60.03","22"
"05/31/12 18:07:40","114.0163","35.2","214.59","138","60.03","22"
"05/31/12 18:12:40","114.0185","24.4","213.93","249","60.03","22"
"05/31/12 18:17:40","114.0205","16.0","214.4","55","60.03","21"
"05/31/12 18:22:40","114.0222","28.1","214.63","44","60.03","20"
"05/31/12 18:27:41","114.0236","15.7","214.23","5","60.03","20"
"05/31/12 18:32:39","114.0248","10.4","213.45","14","60.03","20"
"05/31/12 18:37:41","114.0258","13.5","213.88","144","60.0","20"
"05/31/12 18:42:41","114.0265","11.0","213.56","18","60.07","20"
"05/31/12 18:47:40","114.0272","11.1","213.76","145","60.03","19"
"05/31/12 18:52:41","114.0278","14.3","214.35","66","60.03","19"
"05/31/12 18:57:41","114.0284","0.0","213.58","0","60.0","19"
"05/31/12 19:02:40","114.0288","0.0","213.26","0","60.03","19"
"05/31/12 19:07:42","114.0293","0.0","214.12","0","60.0","18"
"05/31/12 19:12:41","114.0297","14.8","213.64","54","60.03","18"
"05/31/12 19:17:41","114.0301","0.0","213.21","233","60.03","18"
"05/31/12 19:22:40","114.0304","0.0","213.41","222","60.03","18"
"05/31/12 19:27:40","114.0308","0.0","213.84","0","60.03","18"
"05/31/12 19:32:41","114.0311","0.0","213.17","40","60.0","18"
"05/31/12 19:37:41","114.0314","11.5","213.29","30","60.03","18"
"05/31/12 19:42:41","114.0316","0.0","212.98","0","60.0","18"
"06/01/12 06:02:44","114.033","0.0","213.21","0","60.0","7"
"06/01/12 06:07:42","114.0334","13.4","212.73","153","60.03","7"
"06/01/12 06:12:41","114.0339","0.0","212.85","0","60.0","8"
"06/01/12 06:17:40","114.0344","0.0","213.02","0","60.0","8"
"06/01/12 06:22:41","114.0352","13.7","212.38","8","60.03","8"
"06/01/12 06:27:42","114.036","13.2","213.51","85","60.03","8"
"06/01/12 06:32:41","114.037","10.9","212.97","6","60.03","9"
"06/01/12 06:37:41","114.0383","22.3","213.06","235","60.03","9"
"06/01/12 06:42:42","114.0399","29.6","213.43","144","60.03","9"
"06/01/12 06:47:40","114.0417","23.1","214.36","240","60.03","10"
"06/01/12 06:52:41","114.0442","31.3","214.78","75","60.03","10"
"06/01/12 06:57:41","114.047","42.1","214.37","231","60.03","11"
"06/01/12 07:02:40","114.0495","31.1","214.39","204","60.0","11"
"06/01/12 07:07:40","114.0515","27.0","214.74","73","60.03","12"
"06/01/12 07:12:41","114.0537","27.0","214.23","174","60.03","12"
"06/01/12 07:17:42","114.0563","29.9","214.72","119","60.03","13"
"06/01/12 07:22:41","114.0591","40.2","214.54","315","60.03","13"
"06/01/12 07:27:40","114.062","41.9","214.86","299","60.0","13"
"06/01/12 07:32:42","114.0655","53.8","215.05","103","60.03","14"
"06/01/12 07:37:42","114.0693","56.9","214.98","212","60.0","15"
"06/01/12 07:42:40","114.0731","46.8","214.78","135","60.0","16"
"06/01/12 07:47:42","114.077","47.5","215.78","386","60.03","16"
"06/01/12 07:52:40","114.0808","53.9","215.49","336","60.0","17"
"06/01/12 07:57:40","114.0848","49.5","215.99","82","60.07","18"
"06/01/12 08:02:40","114.0894","87.6","216.24","427","60.03","18"
"06/01/12 08:07:41","114.0963","90.1","216.79","435","60.03","19"
"06/01/12 08:12:42","114.1027","82.7","216.41","404","60.03","20"
"06/01/12 08:17:41","114.1087","75.8","216.26","372","60.03","20"
"06/01/12 08:22:42","114.1162","101.2","216.64","487","60.0","22"
"06/01/12 08:27:42","114.1237","90.7","216.28","438","60.0","22"
"06/01/12 08:32:41","114.1305","93.5","216.03","452","60.03","23"
"06/01/12 08:37:41","114.136","41.6","216.04","406","60.03","23"
"06/01/12 08:42:40","114.1431","85.6","216.87","417","60.03","23"
"06/01/12 08:47:42","114.1496","92.8","216.99","444","60.0","24"
"06/01/12 08:52:42","114.1584","128.9","217.41","603","60.0","25"
"06/01/12 08:57:41","114.1682","129.9","217.28","605","60.03","25"
"06/01/12 09:02:40","114.1764","115.7","216.68","550","60.0","26"
"06/01/12 09:07:40","114.1842","106.7","216.58","507","60.03","26"
"06/01/12 09:12:42","114.1937","125.2","217.45","585","60.0","27"
"06/01/12 09:17:41","114.2031","111.5","216.82","530","60.03","27"
"06/01/12 09:22:40","114.212","129.1","217.38","603","60.0","27"
"06/01/12 09:27:40","114.222","120.5","216.54","570","60.03","28"
"06/01/12 09:32:41","114.2308","125.8","217.1","587","60.0","28"
"06/01/12 09:37:41","114.2412","146.6","218.26","677","60.0","28"
"06/01/12 09:42:42","114.2543","180.7","218.76","817","60.03","29"
"06/01/12 09:47:41","114.2685","182.4","218.7","824","60.0","30"
"06/01/12 09:52:42","114.2824","172.7","217.51","787","60.0","31"
"06/01/12 09:57:42","114.2957","168.9","218.33","773","60.03","31"
"06/01/12 10:02:42","114.3095","184.8","217.59","842","60.0","31"
"06/01/12 10:07:41","114.3234","173.9","217.59","792","60.03","31"
"06/01/12 10:12:41","114.3371","177.3","217.86","804","60.03","31"
"06/01/12 10:17:41","114.3515","190.1","217.74","863","60.0","32"
"06/01/12 10:22:42","114.3664","185.3","217.64","843","60.07","31"
"06/01/12 10:27:41","114.3798","165.5","217.56","760","60.03","31"
"06/01/12 10:32:40","114.3925","148.1","217.28","681","60.0","31"
"06/01/12 10:37:41","114.402","101.1","216.98","484","60.03","30"
"06/01/12 10:42:40","114.4091","85.3","216.41","415","60.03","29"
"06/01/12 10:47:40","114.4157","89.7","216.07","436","60.0","28"
"06/01/12 10:52:42","114.4227","86.8","216.22","424","60.03","27"
"06/01/12 10:57:42","114.4296","90.0","216.67","432","60.03","26"
"06/01/12 11:02:41","114.4368","95.8","217.92","458","60.03","26"
"06/01/12 11:07:42","114.4444","98.0","217.16","469","60.03","25"
"06/01/12 11:12:40","114.4521","101.6","217.03","482","60.0","25"
"06/01/12 11:17:41","114.4601","107.5","217.43","506","60.0","25"
"06/01/12 11:22:41","114.4686","112.1","217.68","524","60.03","25"
"06/01/12 11:27:42","114.4777","144.2","216.4","671","60.0","26"
"06/01/12 11:32:41","114.492","191.2","217.9","867","60.03","27"
"06/01/12 11:37:41","114.5064","197.7","218.62","885","60.03","28"
"06/01/12 11:42:41","114.5217","196.1","218.21","882","60.0","29"
"06/01/12 11:47:40","114.5369","196.3","218.67","882","60.03","31"
"06/01/12 11:52:41","114.5516","183.4","218.81","830","60.03","31"
"06/01/12 11:57:42","114.5622","93.6","216.93","452","60.03","30"
"06/01/12 12:02:41","114.5717","183.5","217.56","835","60.03","30"
"06/01/12 12:07:42","114.5864","197.0","217.59","893","60.03","31"
"06/01/12 12:12:41","114.6016","195.5","217.71","895","60.03","31"
"06/01/12 12:17:41","114.6169","195.2","217.42","888","60.0","32"
"06/01/12 12:22:40","114.6321","193.3","217.64","875","60.03","33"
"06/01/12 12:27:41","114.6472","179.4","217.27","819","60.0","34"
"06/01/12 12:32:42","114.6601","175.0","218.02","788","60.03","34"
"06/01/12 12:37:41","114.6752","187.9","217.89","849","60.0","35"
"06/01/12 12:42:42","114.689","151.9","217.8","701","60.0","35"
"06/01/12 12:47:43","114.6999","125.3","216.76","583","60.03","35"
"06/01/12 12:52:42","114.7095","136.9","217.0","633","60.03","34"
"06/01/12 12:57:41","114.7207","148.8","217.18","688","60.07","33"
"06/01/12 13:02:42","114.7328","157.8","217.43","723","60.0","33"
"06/01/12 13:07:42","114.7456","194.6","218.06","881","60.03","33"
"06/01/12 13:12:42","114.7609","196.2","218.68","889","60.03","34"
"06/01/12 13:17:41","114.7761","195.5","218.75","888","60.03","34"
"06/01/12 13:22:41","114.7914","196.2","219.04","882","60.0","35"
"06/01/12 13:27:43","114.8068","195.4","218.63","881","60.03","36"
"06/01/12 13:32:41","114.822","196.1","218.75","881","60.0","37"
"06/01/12 13:37:40","114.8373","195.8","218.51","884","60.0","38"
"06/01/12 13:42:41","114.8526","191.7","218.42","868","60.03","38"
"06/01/12 13:47:41","114.8673","191.3","217.78","866","60.03","38"
"06/01/12 13:52:41","114.8812","169.8","217.67","781","60.07","39"
"06/01/12 13:57:42","114.894","166.2","217.82","765","60.03","38"
"06/01/12 14:02:41","114.9068","165.8","218.12","754","60.0","38"
"06/01/12 14:07:42","114.9199","169.8","218.52","770","60.03","38"
"06/01/12 14:12:42","114.9332","180.1","217.86","816","60.0","38"
