"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/01/12 14:17:41","114.9475","189.1","218.24","852","60.0","38"
"06/01/12 14:22:41","114.9623","189.5","218.57","849","60.0","38"
"06/01/12 14:27:41","114.9768","182.9","217.43","835","60.03","37"
"06/01/12 14:32:42","114.9912","183.7","218.32","832","60.0","36"
"06/01/12 14:37:42","115.0054","182.6","217.93","829","60.0","35"
"06/01/12 14:42:41","115.0195","179.5","217.61","819","60.03","35"
"06/01/12 14:47:41","115.0335","181.1","218.89","825","60.03","34"
"06/01/12 14:52:42","115.0477","179.5","218.58","817","60.03","33"
"06/01/12 14:57:42","115.0615","177.6","218.18","800","60.03","33"
"06/01/12 15:02:41","115.0752","174.1","218.1","793","60.0","32"
"06/01/12 15:07:42","115.0887","170.6","217.09","779","60.0","32"
"06/01/12 15:12:42","115.1018","167.2","217.68","766","60.03","33"
"06/01/12 15:17:42","115.1148","163.9","217.17","752","60.03","33"
"06/01/12 15:22:42","115.1275","160.9","217.43","740","60.03","33"
"06/01/12 15:27:42","115.1399","158.4","217.4","729","60.03","33"
"06/01/12 15:32:41","115.1522","157.0","217.79","722","60.0","33"
"06/01/12 15:37:42","115.1643","155.4","217.33","717","60.0","33"
"06/01/12 15:42:42","115.1764","153.2","217.34","704","60.0","32"
"06/01/12 15:47:42","115.1882","150.7","216.58","696","60.0","33"
"06/01/12 15:52:43","115.2","150.3","216.58","692","60.03","32"
"06/01/12 15:57:41","115.2118","154.9","217.42","710","60.03","32"
"06/01/12 16:02:42","115.2238","110.6","216.87","521","60.03","32"
"06/01/12 16:07:42","115.2334","88.6","216.14","434","60.03","31"
"06/01/12 16:12:43","115.2416","121.3","216.49","572","60.03","31"
"06/01/12 16:17:41","115.2527","131.1","217.03","610","60.03","31"
"06/01/12 16:22:42","115.2637","136.6","217.26","635","60.03","31"
"06/01/12 16:27:41","115.2742","135.0","216.95","631","60.0","31"
"06/01/12 16:32:41","115.2845","132.0","217.58","615","60.03","31"
"06/01/12 16:37:42","115.2937","109.0","216.58","518","60.03","31"
"06/01/12 16:42:42","115.3016","93.5","216.05","454","60.03","30"
"06/01/12 16:47:41","115.3107","122.3","216.81","575","60.03","30"
"06/01/12 16:52:42","115.3198","110.8","216.59","526","60.0","29"
"06/01/12 16:57:42","115.3287","115.4","217.19","545","60.03","29"
"06/01/12 17:02:42","115.3373","106.7","217.06","508","60.03","29"
"06/01/12 17:07:42","115.3445","44.7","215.11","81","60.0","29"
"06/01/12 17:12:43","115.3484","56.1","215.69","267","60.03","28"
"06/01/12 17:17:42","115.353","94.4","216.16","456","60.0","28"
"06/01/12 17:22:42","115.36","71.0","215.61","355","60.03","28"
"06/01/12 17:27:41","115.3659","83.9","215.84","412","60.03","28"
"06/01/12 17:32:41","115.3722","80.3","216.62","392","60.03","28"
"06/01/12 17:37:41","115.3779","72.7","216.79","361","60.03","27"
"06/01/12 17:42:42","115.3833","65.2","216.43","327","60.03","27"
"06/01/12 17:47:43","115.3881","51.1","215.51","388","60.03","27"
"06/01/12 17:52:41","115.3915","36.2","215.63","181","60.03","27"
"06/01/12 17:57:42","115.3948","33.7","215.38","239","60.0","26"
"06/01/12 18:02:42","115.3972","28.8","214.98","78","60.03","26"
"06/01/12 18:07:43","115.3992","24.7","213.83","62","60.0","25"
"06/01/12 18:12:42","115.4013","14.7","214.65","47","60.03","24"
"06/01/12 18:17:42","115.4032","26.9","214.63","187","60.03","23"
"06/01/12 18:22:41","115.4055","22.8","214.81","196","60.03","23"
"06/01/12 18:27:42","115.4074","31.6","215.13","68","60.07","23"
"06/01/12 18:32:41","115.409","25.4","214.4","100","60.03","23"
"06/01/12 18:37:42","115.4103","15.1","214.0","21","60.03","23"
"06/01/12 18:42:43","115.4114","14.6","214.01","126","60.0","22"
"06/01/12 18:47:41","115.4126","11.4","214.61","14","60.03","22"
"06/01/12 18:52:41","115.4138","14.6","214.91","21","60.0","22"
"06/01/12 18:57:42","115.4149","13.3","214.6","93","60.03","22"
"06/01/12 19:02:42","115.4159","16.3","214.92","33","60.0","22"
"06/01/12 19:07:42","115.4169","7.2","214.07","210","60.03","22"
"06/01/12 19:12:42","115.418","12.1","214.2","2","60.03","21"
"06/01/12 19:17:41","115.419","11.0","215.41","93","60.03","21"
"06/01/12 19:22:43","115.4202","13.0","214.33","21","60.0","20"
"06/01/12 19:27:42","115.4213","13.5","214.22","42","60.0","20"
"06/01/12 19:32:41","115.4223","16.7","214.92","1","60.0","20"
"06/01/12 19:37:42","115.4233","14.3","214.04","1","60.07","20"
"06/01/12 19:42:41","115.4241","7.4","213.97","0","60.03","20"
"06/01/12 19:47:42","115.4247","14.1","213.42","0","60.0","20"
"06/01/12 19:52:43","115.4253","0.0","214.16","0","60.0","20"
"06/01/12 19:57:42","115.4257","13.8","214.24","2","60.03","20"
"06/01/12 20:02:42","115.4262","3.5","213.65","232","60.03","20"
"06/01/12 20:07:43","115.4265","13.8","214.72","51","60.03","20"
"06/02/12 05:47:42","115.4271","0.0","214.66","0","60.03","11"
"06/02/12 06:02:44","115.4277","0.0","214.37","0","60.0","11"
"06/02/12 06:12:45","115.4278","0.0","214.87","140","60.03","11"
"06/02/12 06:17:47","115.4281","0.0","213.71","0","60.03","11"
"06/02/12 06:22:43","115.4287","9.5","214.08","219","60.0","11"
"06/02/12 06:27:42","115.4293","7.4","213.94","227","60.03","12"
"06/02/12 06:32:42","115.4301","15.7","214.34","36","60.03","12"
"06/02/12 06:37:42","115.4309","13.9","214.2","25","60.0","12"
"06/02/12 06:42:42","115.4321","16.9","215.0","30","60.03","12"
"06/02/12 06:47:44","115.4334","18.2","215.25","21","60.0","13"
"06/02/12 06:52:43","115.435","13.4","214.85","61","60.03","13"
"06/02/12 06:57:42","115.4367","13.1","214.81","164","60.03","13"
"06/02/12 07:02:44","115.4386","25.4","214.98","79","60.07","13"
"06/02/12 07:07:42","115.4406","32.7","215.04","13","60.0","13"
"06/02/12 07:12:43","115.4427","18.7","214.1","17","60.0","13"
"06/02/12 07:17:43","115.4446","25.1","214.75","83","60.0","13"
"06/02/12 07:22:42","115.4467","35.2","214.37","250","60.03","13"
"06/02/12 07:27:41","115.4493","30.9","214.96","89","60.03","14"
"06/02/12 07:32:42","115.4521","32.7","215.46","270","60.0","14"
"06/02/12 07:37:41","115.4552","43.0","215.98","336","60.03","15"
"06/02/12 07:42:42","115.4582","44.2","215.58","266","60.03","15"
"06/02/12 07:47:42","115.4612","39.6","215.59","326","60.03","15"
"06/02/12 07:52:42","115.4641","31.0","214.06","81","60.03","15"
"06/02/12 07:57:42","115.4668","39.4","214.23","184","60.0","15"
"06/02/12 08:02:43","115.4695","30.4","214.36","223","60.03","15"
"06/02/12 08:07:42","115.4722","41.9","214.78","134","60.0","15"
"06/02/12 08:12:43","115.4751","37.7","214.97","130","60.03","15"
"06/02/12 08:17:42","115.4776","37.6","214.55","228","60.0","16"
"06/02/12 08:22:43","115.4804","43.0","214.39","261","60.07","16"
"06/02/12 08:27:42","115.4836","49.1","214.4","319","60.03","16"
"06/02/12 08:32:42","115.4873","47.8","214.96","349","60.0","17"
"06/02/12 08:37:43","115.4912","43.6","214.44","189","60.03","17"
"06/02/12 08:42:43","115.4951","55.5","215.05","82","60.03","17"
"06/02/12 08:47:44","115.4989","56.4","214.13","265","60.03","17"
"06/02/12 08:52:42","115.5028","43.4","214.8","347","60.0","18"
"06/02/12 08:57:42","115.5066","56.4","215.16","234","60.07","18"
"06/02/12 09:02:42","115.5104","54.8","215.24","196","60.03","18"
"06/02/12 09:07:43","115.5143","55.1","214.68","97","60.03","19"
"06/02/12 09:12:42","115.5182","52.6","214.93","364","60.03","19"
"06/02/12 09:17:43","115.522","46.6","214.72","379","60.03","19"
"06/02/12 09:22:43","115.5259","59.5","214.51","261","60.0","19"
"06/02/12 09:27:43","115.5297","54.1","215.06","394","60.0","19"
"06/02/12 09:32:43","115.5338","44.5","214.56","369","60.0","19"
"06/02/12 09:37:42","115.5379","54.0","215.14","200","60.03","19"
"06/02/12 09:42:42","115.5421","62.3","214.83","165","60.03","20"
"06/02/12 09:47:42","115.5459","48.4","215.36","146","60.0","19"
"06/02/12 09:52:43","115.5498","51.1","215.51","184","60.03","19"
"06/02/12 09:57:43","115.5537","44.7","214.06","331","60.03","19"
"06/02/12 10:02:42","115.5576","45.1","215.24","204","60.0","19"
"06/02/12 10:07:42","115.5614","47.8","214.69","373","60.0","19"
"06/02/12 10:12:43","115.5652","56.9","215.17","86","60.0","19"
"06/02/12 10:17:42","115.5691","53.9","214.78","175","60.03","18"
"06/02/12 10:22:43","115.573","61.0","215.46","329","60.0","18"
"06/02/12 10:27:42","115.577","40.7","215.16","419","60.0","18"
"06/02/12 10:32:42","115.5812","66.0","214.38","350","60.0","18"
"06/02/12 10:37:43","115.5863","97.8","215.43","471","60.0","18"
"06/02/12 10:42:42","115.5944","100.9","216.31","483","60.0","18"
"06/02/12 10:47:42","115.6021","95.6","215.76","462","60.0","18"
"06/02/12 10:52:42","115.609","83.3","216.38","410","60.03","18"
"06/02/12 10:57:42","115.6149","73.0","216.05","367","60.03","18"
"06/02/12 11:02:43","115.621","85.2","216.14","417","60.07","18"
"06/02/12 11:07:43","115.6284","107.9","216.52","511","60.03","18"
"06/02/12 11:12:43","115.6373","134.5","217.23","626","60.03","19"
"06/02/12 11:17:43","115.6482","140.2","217.38","648","60.03","19"
"06/02/12 11:27:43","115.6699","127.5","216.98","597","60.03","20"
"06/02/12 11:32:43","115.6799","130.3","216.74","611","60.03","20"
"06/02/12 11:37:41","115.6871","82.2","216.13","401","60.03","20"
"06/02/12 11:42:41","115.695","94.5","216.86","460","60.03","20"
"06/02/12 11:47:43","115.7025","108.6","217.19","512","60.03","20"
"06/02/12 11:52:43","115.7124","123.9","217.79","581","60.0","20"
"06/02/12 11:57:43","115.7214","112.2","217.75","526","60.03","20"
"06/02/12 12:02:43","115.7304","123.7","217.06","581","60.07","21"
"06/02/12 12:07:43","115.7408","132.3","217.5","613","60.03","22"
"06/02/12 12:12:42","115.7511","132.9","217.02","614","60.03","22"
"06/02/12 12:17:43","115.761","129.5","216.96","603","60.0","22"
"06/02/12 12:22:43","115.7714","138.7","217.51","642","60.0","23"
"06/02/12 12:27:41","115.7827","152.6","217.35","707","60.03","23"
"06/02/12 12:32:42","115.7946","147.3","216.94","682","60.0","24"
"06/02/12 12:37:42","115.8053","129.8","217.09","600","60.03","24"
"06/02/12 12:42:41","115.816","152.1","217.11","700","60.03","24"
"06/02/12 12:47:42","115.8264","96.2","215.2","464","60.0","23"
"06/02/12 12:52:43","115.833","77.7","216.31","383","60.03","23"
"06/02/12 12:57:43","115.8389","84.7","215.39","413","60.07","22"
"06/02/12 13:02:42","115.8455","88.0","215.89","428","60.03","22"
"06/02/12 13:07:42","115.8551","164.5","217.78","755","60.03","23"
"06/02/12 13:12:43","115.8681","170.8","218.38","771","60.03","23"
"06/02/12 13:17:43","115.8799","125.4","216.99","587","60.03","24"
"06/02/12 13:22:43","115.8914","140.0","218.22","645","60.0","24"
"06/02/12 13:27:43","115.9042","164.6","217.02","752","60.03","24"
"06/02/12 13:32:43","115.9165","149.9","216.99","692","60.03","24"
"06/02/12 13:37:42","115.9274","124.3","216.58","579","60.03","24"
"06/02/12 13:42:43","115.9354","89.4","216.26","436","60.03","24"
"06/02/12 13:47:44","115.942","83.0","215.74","408","60.03","24"
"06/02/12 13:52:43","115.9485","84.0","215.87","413","60.03","24"
"06/02/12 13:57:43","115.9549","84.2","215.85","408","60.03","24"
"06/02/12 14:02:43","115.9621","97.2","216.02","468","60.03","24"
"06/02/12 14:07:43","115.9701","115.2","216.67","542","60.07","24"
"06/02/12 14:12:42","115.9786","103.8","216.37","496","60.03","24"
"06/02/12 14:17:42","115.9867","100.9","216.42","481","60.03","24"
"06/02/12 14:22:42","115.9941","95.8","215.91","460","60.0","24"
"06/02/12 14:27:43","116.0023","113.6","216.49","535","60.0","24"
"06/02/12 14:32:44","116.0115","114.0","216.32","533","60.03","24"
"06/02/12 14:37:42","116.0192","73.4","215.42","366","60.0","24"
"06/02/12 14:42:42","116.0237","39.8","215.35","318","59.96","24"
"06/02/12 14:47:42","116.0294","76.8","216.25","378","60.03","24"
"06/02/12 14:52:43","116.0363","86.8","215.94","419","60.0","24"
"06/02/12 14:57:42","116.0422","74.4","215.72","369","60.03","24"
"06/02/12 15:02:43","116.0481","66.9","215.5","338","60.03","23"
"06/02/12 15:07:42","116.0539","83.3","215.76","408","60.0","23"
"06/02/12 15:12:43","116.0601","74.4","215.57","368","60.0","23"
"06/02/12 15:17:43","116.0703","173.2","217.42","790","60.0","24"
"06/02/12 15:22:42","116.0828","173.9","217.7","790","60.03","24"
"06/02/12 15:27:44","116.095","161.3","217.22","742","60.0","25"
"06/02/12 15:32:42","116.107","137.6","216.69","643","60.03","25"
"06/02/12 15:37:42","116.1178","138.7","216.99","640","60.0","25"
"06/02/12 15:42:42","116.1275","81.5","216.02","398","60.03","26"
"06/02/12 15:47:43","116.1347","82.2","215.43","404","60.0","25"
"06/02/12 15:52:43","116.1402","45.5","215.22","355","60.0","25"
"06/02/12 15:57:44","116.1443","51.5","214.43","100","60.03","24"
"06/02/12 16:02:43","116.1482","55.5","214.58","189","60.03","24"
"06/02/12 16:07:43","116.152","40.3","215.28","366","60.03","23"
"06/02/12 16:12:43","116.1559","56.6","214.78","370","60.03","23"
"06/02/12 16:17:43","116.1597","40.3","215.52","360","60.03","23"
"06/02/12 16:22:43","116.1636","48.1","214.44","363","60.0","22"
"06/02/12 16:27:43","116.1672","33.1","214.84","185","60.0","22"
"06/02/12 16:32:42","116.1699","37.4","214.94","161","60.0","22"
"06/02/12 16:37:43","116.1726","32.9","214.41","100","60.0","22"
"06/02/12 16:42:42","116.1757","50.8","214.4","361","60.03","21"
"06/02/12 16:47:43","116.1793","56.1","214.64","197","60.0","20"
"06/02/12 16:52:42","116.1832","46.8","214.54","311","60.07","20"
"06/02/12 16:57:42","116.187","41.8","215.32","373","60.0","20"
"06/02/12 17:02:42","116.1909","48.8","214.97","165","60.0","21"
"06/02/12 17:07:43","116.1947","53.8","215.42","189","60.03","21"
"06/02/12 17:12:43","116.1986","44.8","214.97","352","60.03","21"
"06/02/12 17:17:42","116.2022","37.9","214.28","381","60.03","21"
"06/02/12 17:22:43","116.2058","45.1","214.6","334","60.03","20"
"06/02/12 17:27:43","116.2085","29.2","214.18","72","60.03","20"
"06/02/12 17:32:43","116.2108","37.1","214.55","199","60.0","20"
"06/02/12 17:37:42","116.2127","25.0","214.98","20","60.03","20"
"06/02/12 17:42:43","116.2148","32.7","214.74","195","60.03","19"
"06/02/12 17:47:43","116.217","20.8","215.09","151","60.03","19"
"06/02/12 17:52:42","116.2191","36.7","214.79","160","60.03","20"
"06/02/12 17:57:43","116.2216","44.1","214.85","314","60.03","20"
"06/02/12 18:02:43","116.224","27.0","214.52","193","60.03","20"
"06/02/12 18:07:43","116.2274","61.6","214.78","352","60.03","20"
"06/02/12 18:12:42","116.2305","33.9","214.33","200","60.03","20"
"06/02/12 18:17:43","116.2326","15.7","214.99","215","60.03","20"
"06/02/12 18:22:44","116.2348","32.6","215.0","251","60.03","21"
"06/02/12 18:27:42","116.2368","12.1","213.67","23","60.0","21"
"06/02/12 18:32:43","116.2383","15.4","214.02","11","60.07","20"
"06/02/12 18:37:42","116.2395","15.8","213.48","234","60.03","20"
"06/02/12 18:42:43","116.2407","15.2","214.15","18","60.07","20"
"06/02/12 18:47:43","116.242","16.5","214.1","29","60.07","20"
"06/02/12 18:52:43","116.2433","13.1","213.98","18","60.07","20"
"06/02/12 18:57:42","116.2443","20.2","214.03","171","60.07","20"
"06/02/12 19:02:42","116.2455","13.5","213.48","4","60.03","20"
"06/02/12 19:07:42","116.2463","11.1","213.46","57","60.03","20"
"06/02/12 19:12:43","116.247","0.2","213.26","0","60.0","20"
"06/02/12 19:17:43","116.2476","14.2","213.74","23","60.03","20"
"06/02/12 19:22:42","116.2482","13.4","214.01","80","60.0","19"
"06/02/12 19:27:42","116.2488","0.0","214.0","0","60.03","19"
"06/02/12 19:32:42","116.2493","2.9","213.05","153","60.0","19"
"06/02/12 19:37:43","116.2496","14.8","212.85","59","60.03","19"
"06/02/12 19:42:43","116.2499","0.0","213.03","0","60.0","19"
"06/03/12 05:57:43","116.2509","0.0","214.3","0","60.03","13"
"06/03/12 06:02:45","116.2512","0.0","214.06","146","60.07","13"
"06/03/12 06:07:43","116.2516","14.3","213.87","72","60.0","13"
"06/03/12 06:12:44","116.2522","10.8","214.84","143","60.0","13"
"06/03/12 06:17:44","116.2529","13.2","214.87","2","60.03","13"
"06/03/12 06:22:44","116.2537","15.4","215.06","92","60.03","13"
"06/03/12 06:27:43","116.2547","15.2","215.04","7","60.0","14"
"06/03/12 06:32:44","116.256","22.9","215.08","278","60.03","15"
"06/03/12 06:37:43","116.2574","19.7","214.96","227","60.0","15"
"06/03/12 06:42:45","116.2591","23.3","214.06","262","60.0","15"
"06/03/12 06:52:43","116.2632","26.7","214.5","82","60.03","16"
"06/03/12 06:57:43","116.2657","38.5","215.69","183","60.07","16"
"06/03/12 07:02:42","116.2685","33.0","215.35","271","60.0","17"
"06/03/12 07:07:43","116.2716","43.7","214.76","207","60.0","17"
"06/03/12 07:12:43","116.275","51.1","215.41","319","60.03","18"
"06/03/12 07:17:43","116.2787","42.4","214.56","416","60.0","18"
"06/03/12 07:22:43","116.2825","62.0","215.02","283","60.0","18"
"06/03/12 07:27:43","116.2864","48.7","214.6","150","60.03","19"
"06/03/12 07:32:44","116.2902","44.8","215.18","303","60.0","19"
"06/03/12 07:37:45","116.2941","49.1","215.06","141","60.03","20"
"06/03/12 07:42:44","116.2979","51.5","214.96","339","60.0","20"
"06/03/12 07:47:43","116.3019","65.2","215.34","180","60.03","21"
"06/03/12 07:52:43","116.3062","57.5","215.82","372","60.0","22"
"06/03/12 07:57:44","116.3106","42.4","215.1","259","60.07","22"
"06/03/12 08:02:44","116.3151","71.6","215.59","160","60.0","22"
"06/03/12 08:07:44","116.3219","91.4","216.24","438","60.0","22"
"06/03/12 08:12:43","116.3291","95.9","216.24","457","60.03","22"
"06/03/12 08:17:44","116.3368","99.1","216.58","474","60.03","22"
"06/03/12 08:22:42","116.3446","103.4","216.39","492","60.0","23"
"06/03/12 08:27:44","116.3529","108.9","216.9","510","60.0","23"
"06/03/12 08:32:44","116.3615","113.1","216.6","535","60.0","23"
"06/03/12 08:37:43","116.3705","117.0","216.97","552","60.0","24"
"06/03/12 08:42:44","116.3798","121.2","215.58","569","60.03","24"
"06/03/12 08:47:43","116.3893","124.2","216.03","586","60.03","25"
"06/03/12 08:52:43","116.3993","128.8","216.16","602","60.03","25"
"06/03/12 08:57:43","116.4095","132.0","216.52","620","60.03","25"
"06/03/12 09:02:43","116.4199","136.5","216.58","634","60.0","25"
"06/03/12 09:07:44","116.4307","139.5","217.58","647","60.03","25"
"06/03/12 09:12:45","116.4418","143.1","217.74","660","60.0","25"
"06/03/12 09:17:43","116.453","146.5","218.13","673","60.03","26"
"06/03/12 09:22:42","116.4646","152.0","218.56","694","60.03","25"
"06/03/12 09:27:43","116.4765","153.6","217.9","707","60.07","26"
"06/03/12 09:32:44","116.4885","155.5","218.41","708","60.0","26"
"06/03/12 09:37:42","116.5007","157.5","218.48","723","60.03","26"
"06/03/12 09:42:44","116.5132","163.3","218.17","737","60.03","26"
"06/03/12 09:47:44","116.5261","167.1","218.13","763","60.0","26"
"06/03/12 09:52:43","116.5391","168.9","217.78","772","60.03","26"
"06/03/12 09:57:44","116.5524","171.0","218.33","779","60.0","27"
"06/03/12 10:02:44","116.5657","172.0","217.73","772","60.0","27"
"06/03/12 10:07:43","116.5792","174.4","217.48","799","60.03","27"
"06/03/12 10:12:44","116.5929","177.8","217.79","806","60.0","27"
"06/03/12 10:17:43","116.6068","178.0","218.01","808","60.03","28"
"06/03/12 10:22:43","116.6206","177.0","217.69","809","60.03","28"
"06/03/12 10:27:43","116.6345","180.1","218.22","817","60.0","28"
"06/03/12 10:32:43","116.6488","183.2","218.79","825","60.0","29"
"06/03/12 10:37:44","116.6632","187.8","219.5","845","60.0","29"
"06/03/12 10:42:43","116.6778","189.6","218.11","853","60.03","29"
"06/03/12 10:47:43","116.6926","190.1","218.69","861","60.03","29"
"06/03/12 10:52:44","116.7076","193.8","219.5","871","60.03","29"
"06/03/12 10:57:43","116.7228","196.4","218.43","889","60.07","30"
"06/03/12 11:02:44","116.7381","195.6","218.25","879","60.03","30"
"06/03/12 11:07:44","116.7534","196.4","218.15","881","60.0","30"
"06/03/12 11:12:42","116.7686","196.4","218.35","881","60.03","30"
"06/03/12 11:17:43","116.784","196.1","218.89","885","60.03","30"
"06/03/12 11:22:43","116.7992","195.4","218.78","885","60.03","31"
"06/03/12 11:27:44","116.8146","196.3","219.01","881","60.0","31"
"06/03/12 11:32:43","116.8298","195.6","218.55","882","60.03","31"
"06/03/12 11:37:43","116.8451","196.1","219.05","883","59.96","31"
"06/03/12 11:42:44","116.8604","196.4","219.16","880","60.03","31"
"06/03/12 11:47:44","116.8758","195.4","218.69","885","60.03","31"
"06/03/12 11:52:44","116.8911","195.9","219.62","880","60.03","31"
"06/03/12 11:57:43","116.9063","196.0","219.18","882","60.03","31"
"06/03/12 12:02:43","116.9215","196.0","219.38","879","60.03","31"
"06/03/12 12:07:44","116.9368","195.9","219.1","883","60.0","31"
"06/03/12 12:12:44","116.9521","195.5","218.93","883","60.03","31"
"06/03/12 12:17:43","116.9673","196.3","219.29","876","60.0","31"
"06/03/12 12:22:44","116.9826","196.1","219.64","878","60.0","32"
"06/03/12 12:27:43","116.9978","196.1","219.58","878","60.03","32"
"06/03/12 12:32:43","117.013","195.7","219.28","879","60.0","32"
"06/03/12 12:37:44","117.0282","195.9","219.43","877","60.0","32"
"06/03/12 12:42:42","117.0426","197.4","219.39","885","60.0","31"
"06/03/12 12:47:43","117.0576","174.1","218.38","793","60.03","32"
"06/03/12 12:52:44","117.0721","196.1","218.77","885","60.03","32"
"06/03/12 12:57:44","117.0872","196.2","219.46","883","60.03","31"
"06/03/12 13:02:44","117.1024","196.2","218.42","885","60.03","31"
"06/03/12 13:07:43","117.1177","196.2","218.8","879","60.0","32"
"06/03/12 13:12:43","117.133","196.5","218.75","889","60.0","31"
"06/03/12 13:17:44","117.1484","196.3","218.51","888","60.03","32"
"06/03/12 13:22:44","117.1636","195.4","217.7","884","60.03","32"
"06/03/12 13:27:44","117.1789","196.5","218.29","876","60.0","33"
"06/03/12 13:32:44","117.1942","195.8","218.13","882","60.0","33"
"06/03/12 13:37:44","117.2095","195.8","218.42","883","60.03","33"
"06/03/12 13:42:43","117.2248","196.2","218.58","885","60.0","33"
"06/03/12 13:47:44","117.2401","196.1","219.13","881","60.03","34"
"06/03/12 13:52:43","117.2553","195.6","219.0","881","60.03","34"
"06/03/12 13:57:43","117.2706","195.0","218.48","879","60.03","34"
"06/03/12 14:02:44","117.2857","191.9","218.63","872","60.03","34"
"06/03/12 14:07:44","117.3008","194.7","218.82","872","60.0","34"
"06/03/12 14:12:43","117.3156","190.6","218.7","860","60.0","34"
"06/03/12 14:17:44","117.3305","188.5","218.48","856","60.0","34"
"06/03/12 14:22:44","117.3449","186.1","218.16","840","60.0","35"
"06/03/12 14:27:45","117.3594","185.0","218.36","837","60.0","34"
"06/03/12 14:32:44","117.3736","181.7","217.74","822","60.03","35"
"06/03/12 14:37:44","117.3877","178.3","217.59","814","60.03","35"
"06/03/12 14:42:46","117.4015","177.2","217.68","803","60.03","35"
"06/03/12 14:47:43","117.4152","175.0","216.91","802","60.0","34"
"06/03/12 14:52:44","117.4287","168.6","217.76","770","60.0","34"
"06/03/12 14:57:43","117.442","169.5","217.95","771","60.03","33"
"06/03/12 15:02:43","117.4547","170.8","217.17","781","60.03","33"
"06/03/12 15:07:44","117.468","169.6","217.49","770","60.03","33"
"06/03/12 15:12:42","117.4805","165.5","217.2","751","60.0","33"
"06/03/12 15:17:43","117.4934","162.6","217.33","744","60.0","33"
"06/03/12 15:22:43","117.5058","153.4","217.06","707","60.0","33"
"06/03/12 15:27:43","117.5176","136.2","216.82","633","60.0","34"
"06/03/12 15:32:43","117.5289","133.2","216.79","619","60.03","33"
"06/03/12 15:37:44","117.5404","152.3","217.41","704","60.0","33"
"06/03/12 15:42:45","117.5513","150.8","217.37","693","60.03","32"
"06/03/12 15:47:44","117.5625","143.2","217.03","658","60.0","32"
"06/03/12 15:52:44","117.5725","116.5","216.95","552","60.0","32"
"06/03/12 15:57:45","117.5828","139.5","218.05","648","60.03","32"
"06/03/12 16:02:44","117.5934","128.5","218.1","597","60.0","33"
"06/03/12 16:07:44","117.6031","128.6","217.81","593","60.03","33"
"06/03/12 16:12:44","117.6126","119.5","217.7","561","60.03","33"
"06/03/12 16:17:44","117.6221","127.8","217.47","595","59.96","33"
"06/03/12 16:22:43","117.6314","107.6","217.23","512","60.03","33"
"06/03/12 16:27:43","117.6396","109.2","217.18","516","60.0","33"
"06/03/12 16:32:44","117.6482","114.0","217.3","539","60.03","33"
"06/03/12 16:37:44","117.6568","107.7","217.37","508","60.03","34"
"06/03/12 16:42:45","117.665","102.4","216.89","492","60.03","34"
"06/03/12 16:47:44","117.6723","90.3","217.2","433","60.0","34"
"06/03/12 16:52:44","117.6795","94.5","217.18","451","60.03","33"
"06/03/12 16:57:43","117.6861","75.8","216.92","375","60.03","33"
"06/03/12 17:02:45","117.6915","60.7","215.7","131","60.03","32"
"06/03/12 17:07:44","117.6957","42.7","216.48","289","60.0","32"
"06/03/12 17:12:44","117.6996","40.1","215.61","224","60.03","32"
"06/03/12 17:17:44","117.7034","43.6","215.88","294","60.03","31"
"06/03/12 17:22:43","117.7072","53.3","215.47","99","60.0","30"
"06/03/12 17:27:44","117.7111","55.6","215.69","143","60.0","30"
"06/03/12 17:32:43","117.7149","60.0","216.63","178","60.0","30"
"06/03/12 17:37:43","117.7188","63.5","216.05","302","60.07","30"
"06/03/12 17:42:44","117.7226","48.6","216.47","340","60.0","29"
"06/03/12 17:47:43","117.7264","38.3","215.45","102","60.0","28"
"06/03/12 17:52:43","117.7294","28.3","214.77","142","60.07","28"
"06/03/12 17:57:43","117.7318","33.3","214.65","207","60.03","27"
"06/03/12 18:02:43","117.7339","31.8","214.52","59","60.0","26"
"06/03/12 18:07:43","117.7362","16.7","214.36","42","60.03","26"
"06/03/12 18:12:43","117.7384","16.3","214.37","35","60.03","25"
"06/03/12 18:17:43","117.7403","19.6","214.23","119","60.03","25"
"06/03/12 18:22:45","117.7417","14.5","214.2","214","60.03","25"
"06/03/12 18:27:43","117.7431","25.4","213.56","134","60.03","24"
"06/03/12 18:32:43","117.7444","12.3","214.28","8","60.03","24"
"06/03/12 18:37:43","117.7456","12.4","213.6","173","60.07","24"
"06/03/12 18:42:43","117.7467","13.7","213.72","19","60.03","23"
"06/03/12 18:47:43","117.748","22.3","213.64","205","60.03","23"
"06/03/12 18:52:44","117.7492","15.0","213.42","5","60.03","23"
"06/03/12 18:57:44","117.7505","12.9","213.46","11","60.03","22"
"06/03/12 19:02:44","117.7517","12.5","214.68","151","60.03","22"
"06/03/12 19:07:44","117.7528","10.6","214.6","14","60.03","22"
"06/03/12 19:12:43","117.7538","12.8","214.07","19","60.0","22"
"06/03/12 19:17:43","117.7549","15.6","213.61","59","60.03","22"
"06/03/12 19:22:44","117.7558","10.3","213.98","0","60.03","21"
"06/03/12 19:27:44","117.7566","13.6","214.28","1","60.0","21"
"06/03/12 19:37:43","117.7578","6.6","213.47","238","60.03","20"
"06/03/12 19:42:44","117.7584","10.5","213.42","0","60.03","20"
"06/03/12 19:47:44","117.7589","0.0","213.63","0","60.03","20"
"06/03/12 19:52:43","117.7591","0.0","213.99","0","60.0","20"
"06/04/12 05:37:49","117.7602","14.6","214.07","1","60.03","14"
"06/04/12 05:42:45","117.7606","4.4","213.15","0","60.03","15"
"06/04/12 05:47:45","117.7613","12.0","213.4","233","60.03","15"
"06/04/12 05:52:44","117.762","4.6","214.14","0","60.03","15"
"06/04/12 06:02:45","117.764","13.7","213.93","5","60.03","16"
"06/04/12 06:07:44","117.7649","7.9","213.92","0","60.0","17"
"06/04/12 06:12:43","117.7657","15.6","214.25","16","60.0","17"
"06/04/12 06:17:44","117.7667","8.1","214.8","0","60.0","17"
"06/04/12 06:22:44","117.7676","22.2","214.0","134","60.07","17"
"06/04/12 06:27:44","117.7689","14.4","214.83","43","60.03","17"
"06/04/12 06:32:44","117.7704","13.7","214.29","165","60.0","18"
"06/04/12 06:37:44","117.7721","30.9","215.07","249","60.0","18"
"06/04/12 06:42:44","117.7742","26.3","214.0","206","60.07","18"
"06/04/12 06:47:43","117.7766","39.5","214.78","299","60.03","18"
"06/04/12 06:52:44","117.7796","46.8","213.85","358","60.0","19"
"06/04/12 06:57:45","117.783","56.2","214.58","274","60.07","19"
"06/04/12 07:02:44","117.7869","44.3","215.07","367","60.0","20"
"06/04/12 07:07:43","117.7898","28.0","214.46","169","60.03","20"
"06/04/12 07:12:43","117.7926","47.5","215.33","103","60.0","20"
"06/04/12 07:17:44","117.7956","40.9","214.85","262","60.03","20"
"06/04/12 07:22:44","117.7982","33.4","216.08","83","60.03","20"
"06/04/12 07:27:44","117.8003","29.2","214.82","39","60.03","20"
"06/04/12 07:32:45","117.8023","25.1","215.46","108","60.0","20"
"06/04/12 07:37:44","117.8043","33.9","215.62","103","60.03","20"
"06/04/12 07:42:44","117.8065","30.1","215.92","182","60.0","19"
"06/04/12 07:47:44","117.8094","41.0","215.61","93","60.03","19"
"06/04/12 07:52:43","117.8121","32.1","215.2","192","60.03","20"
"06/04/12 07:57:44","117.8152","42.6","214.37","295","60.03","20"
"06/04/12 08:02:46","117.8185","32.8","215.1","95","60.03","20"
"06/04/12 08:07:45","117.8213","42.0","215.16","283","60.03","20"
"06/04/12 08:12:43","117.8246","80.6","213.94","399","60.0","20"
"06/04/12 08:17:45","117.8277","29.4","214.5","287","60.0","20"
"06/04/12 08:22:44","117.8303","42.6","213.57","295","60.0","20"
"06/04/12 08:27:44","117.8337","48.6","214.79","78","60.03","20"
"06/04/12 08:32:44","117.8393","138.9","216.07","648","60.03","21"
"06/04/12 08:37:45","117.8494","165.1","216.27","760","60.0","22"
"06/04/12 08:42:43","117.8569","73.0","214.91","361","60.03","23"
"06/04/12 08:47:45","117.8629","86.3","214.87","422","60.03","23"
"06/04/12 08:52:44","117.8671","50.2","214.75","360","60.0","23"
"06/04/12 08:57:44","117.871","60.0","214.61","358","60.03","23"
"06/04/12 09:02:45","117.8751","66.1","214.84","359","60.03","23"
"06/04/12 09:07:45","117.8814","82.6","214.92","407","60.03","23"
"06/04/12 09:12:45","117.8878","77.5","215.28","386","60.03","23"
"06/04/12 09:17:43","117.8927","54.8","214.52","105","60.03","23"
"06/04/12 09:22:44","117.8966","45.4","214.78","375","60.03","23"
"06/04/12 09:27:43","117.9005","40.3","215.18","209","60.03","23"
"06/04/12 09:32:44","117.9044","54.2","214.77","346","60.0","23"
"06/04/12 09:37:44","117.9083","42.8","214.76","198","60.03","23"
"06/04/12 09:42:44","117.9121","50.3","214.39","373","60.03","23"
"06/04/12 09:47:43","117.9159","49.6","214.87","373","60.07","24"
"06/04/12 09:52:44","117.9216","91.0","214.82","441","60.03","24"
"06/04/12 09:57:44","117.9283","83.7","215.42","411","60.0","25"
"06/04/12 10:02:45","117.9349","85.9","214.32","425","60.03","25"
"06/04/12 10:07:44","117.9415","76.5","214.22","382","60.03","25"
"06/04/12 10:12:45","117.9476","81.5","214.91","401","60.03","25"
"06/04/12 10:17:44","117.9536","72.7","214.01","366","60.0","25"
"06/04/12 10:22:44","117.9591","70.2","213.66","355","60.03","25"
"06/04/12 10:27:45","117.9643","63.0","213.93","321","60.03","25"
"06/04/12 10:32:43","117.9684","59.3","213.86","121","60.03","25"
"06/04/12 10:37:45","117.9723","56.9","214.29","123","60.0","25"
"06/04/12 10:42:43","117.9762","55.9","213.86","110","60.0","25"
"06/04/12 10:47:44","117.9801","42.4","213.8","334","60.0","25"
"06/04/12 10:52:44","117.984","63.6","213.64","323","60.03","25"
"06/04/12 10:57:44","117.9879","45.3","215.19","263","60.03","25"
"06/04/12 11:02:44","117.9947","97.6","215.51","470","60.03","25"
"06/04/12 11:07:45","118.0056","179.8","217.56","820","60.03","27"
"06/04/12 11:12:45","118.0175","153.1","216.56","705","60.03","28"
"06/04/12 11:17:43","118.0293","136.1","216.2","635","60.03","29"
"06/04/12 11:22:44","118.0402","126.7","216.84","592","60.03","30"
"06/04/12 11:27:44","118.0499","120.6","216.5","569","60.03","30"
"06/04/12 11:32:44","118.0608","145.4","216.46","672","60.0","31"
"06/04/12 11:37:44","118.0728","129.3","215.44","608","60.03","32"
"06/04/12 11:42:44","118.0841","129.3","215.41","607","60.03","32"
"06/04/12 11:47:44","118.0973","194.1","217.5","892","60.0","33"
"06/04/12 11:52:45","118.1119","193.8","218.59","886","60.03","34"
"06/04/12 11:57:44","118.1261","140.2","218.05","649","60.03","34"
"06/04/12 12:02:44","118.1378","130.2","217.08","608","60.0","34"
"06/04/12 12:07:46","118.1494","197.0","218.83","887","60.0","34"
"06/04/12 12:12:44","118.1645","196.2","218.59","888","60.03","35"
"06/04/12 12:17:44","118.1797","196.0","218.11","887","60.03","36"
"06/04/12 12:22:45","118.1949","197.2","219.05","885","60.03","36"
"06/04/12 12:27:44","118.2102","177.0","218.73","807","60.03","37"
"06/04/12 12:32:44","118.2243","179.3","218.31","811","60.0","37"
"06/04/12 12:37:45","118.2391","195.8","217.98","878","60.03","37"
"06/04/12 12:42:44","118.2543","196.7","218.7","886","60.03","37"
"06/04/12 12:47:46","118.2698","195.9","218.79","887","60.03","38"
"06/04/12 12:52:44","118.2849","196.0","219.5","884","60.03","37"
"06/04/12 12:57:45","118.2997","189.7","218.06","852","60.03","37"
"06/04/12 13:02:43","118.3137","198.2","218.22","896","60.03","37"
"06/04/12 13:07:45","118.3278","161.8","216.5","745","60.03","36"
"06/04/12 13:12:44","118.3404","184.0","215.91","840","60.03","36"
"06/04/12 13:17:44","118.355","196.2","216.68","893","60.03","36"
"06/04/12 13:22:44","118.3688","154.8","216.94","715","60.0","36"
"06/04/12 13:27:45","118.3828","180.1","218.13","820","60.03","37"
"06/04/12 13:32:44","118.3957","159.6","217.8","734","60.03","37"
"06/04/12 13:37:44","118.4079","156.7","217.37","724","60.03","36"
"06/04/12 13:42:44","118.4186","123.5","216.31","579","60.0","35"
"06/04/12 13:47:44","118.4295","161.0","217.06","734","60.0","34"
"06/04/12 13:52:46","118.443","165.6","217.77","757","60.0","34"
"06/04/12 13:57:45","118.4565","185.0","217.98","836","60.03","35"
"06/04/12 14:02:44","118.4706","195.9","218.14","885","60.0","35"
"06/04/12 14:07:43","118.4854","195.5","218.33","882","60.0","36"
"06/04/12 14:12:45","118.4998","185.7","218.57","841","60.0","35"
"06/04/12 14:17:44","118.5127","184.8","218.42","837","60.0","35"
"06/04/12 14:22:45","118.5268","111.0","216.69","526","60.03","35"
"06/04/12 14:27:45","118.54","171.9","217.28","793","60.03","35"
"06/04/12 14:32:45","118.553","188.8","218.6","855","60.0","35"
"06/04/12 14:37:43","118.5679","194.6","218.21","880","60.03","36"
"06/04/12 14:42:44","118.5829","185.7","218.4","840","60.07","36"
"06/04/12 14:47:45","118.597","178.9","218.66","809","60.03","36"
"06/04/12 14:52:44","118.6111","181.5","218.09","819","60.03","36"
"06/04/12 14:57:44","118.625","174.0","217.56","795","60.0","36"
"06/04/12 15:02:45","118.6385","171.7","217.99","778","60.03","36"
"06/04/12 15:07:44","118.6516","162.5","217.86","745","60.07","35"
"06/04/12 15:12:44","118.6642","164.6","217.14","755","60.03","35"
"06/04/12 15:17:43","118.6767","160.0","217.41","737","60.03","35"
"06/04/12 15:22:43","118.6883","140.2","217.02","650","60.03","35"
"06/04/12 15:27:44","118.7002","155.8","216.89","720","60.07","35"
"06/04/12 15:32:44","118.7122","152.3","216.65","704","60.07","35"
"06/04/12 15:37:45","118.7239","147.0","216.7","682","60.03","34"
"06/04/12 15:42:45","118.7353","147.4","217.56","680","60.03","34"
"06/04/12 15:47:45","118.7462","135.5","216.72","635","60.03","34"
"06/04/12 15:52:44","118.7565","135.1","217.27","626","60.03","34"
"06/04/12 15:57:46","118.7663","131.3","217.02","606","60.03","34"
"06/04/12 16:02:44","118.7762","126.7","216.37","593","60.03","34"
"06/04/12 16:07:44","118.7859","124.6","216.32","586","60.0","33"
"06/04/12 16:12:45","118.7957","123.8","216.38","579","60.0","33"
"06/04/12 16:17:45","118.8053","120.3","217.38","567","60.03","33"
"06/04/12 16:22:44","118.8145","116.3","215.83","551","60.0","33"
"06/04/12 16:27:44","118.8233","112.3","216.32","533","60.0","32"
"06/04/12 16:32:45","118.8319","108.5","216.41","512","60.07","32"
"06/04/12 16:37:45","118.8402","103.9","215.4","501","60.07","32"
"06/04/12 16:42:44","118.848","98.8","216.1","471","60.03","31"
"06/04/12 16:47:45","118.8556","94.8","215.9","459","59.96","31"
"06/04/12 16:52:46","118.8625","87.1","215.49","426","60.03","30"
"06/04/12 16:57:43","118.8691","85.9","216.11","420","60.07","30"
"06/04/12 17:02:44","118.8756","83.7","216.14","406","60.03","29"
"06/04/12 17:07:44","118.882","80.2","215.45","396","60.0","29"
"06/04/12 17:12:46","118.888","75.6","215.52","373","60.0","29"
"06/04/12 17:17:45","118.8937","71.5","215.57","359","60.03","28"
"06/04/12 17:22:44","118.8991","66.2","214.92","336","60.0","28"
"06/04/12 17:27:44","118.9036","43.6","214.38","367","60.03","28"
"06/04/12 17:32:45","118.9069","35.4","213.71","208","60.03","28"
"06/04/12 17:37:44","118.9096","35.6","214.22","276","60.03","27"
"06/04/12 17:42:44","118.9126","35.4","214.25","106","60.03","27"
"06/04/12 17:47:44","118.9157","38.7","214.6","282","60.0","26"
"06/04/12 17:52:44","118.9178","37.0","214.08","324","60.03","26"
"06/04/12 17:57:44","118.9197","31.7","213.54","215","60.03","25"
"06/04/12 18:02:44","118.9213","17.6","213.85","5","60.03","25"
"06/04/12 18:07:46","118.9227","26.5","214.46","83","60.03","24"
"06/04/12 18:12:43","118.9239","10.2","213.74","43","60.03","24"
"06/04/12 18:17:44","118.9249","19.2","213.88","223","60.03","23"
"06/04/12 18:22:45","118.9263","26.0","214.23","202","60.03","23"
"06/04/12 18:27:46","118.9285","31.1","214.24","29","60.0","23"
"06/04/12 18:32:44","118.9302","12.5","214.37","21","60.03","23"
"06/04/12 18:37:45","118.9319","27.8","214.24","101","60.03","23"
"06/04/12 18:42:44","118.9333","13.7","214.16","23","60.03","23"
"06/04/12 18:47:45","118.9344","13.0","213.1","50","60.0","23"
"06/04/12 18:52:45","118.9352","14.8","213.21","5","60.07","22"
"06/04/12 18:57:47","118.9358","10.5","213.3","57","60.03","22"
"06/04/12 19:02:45","118.9364","0.0","213.71","0","60.03","22"
"06/04/12 19:07:45","118.9368","10.8","214.25","1","60.03","22"
"06/04/12 19:12:44","118.9372","0.0","213.22","0","60.03","22"
"06/04/12 19:17:45","118.9376","0.0","213.62","0","60.03","21"
"06/04/12 19:22:44","118.9379","0.0","214.07","0","60.07","21"
"06/04/12 19:27:45","118.9381","13.8","214.24","199","60.07","20"
"06/05/12 05:32:48","118.9393","13.0","213.94","178","60.0","13"
"06/05/12 05:37:44","118.9397","0.0","214.55","0","60.03","13"
"06/05/12 05:42:45","118.9401","10.9","214.14","56","60.07","14"
"06/05/12 05:47:45","118.9407","13.0","214.19","117","60.03","15"
"06/05/12 05:52:45","118.9413","0.0","214.37","0","60.07","15"
"06/05/12 05:57:45","118.9419","0.0","216.25","0","60.07","15"
"06/05/12 06:02:45","118.9425","12.4","213.29","5","60.03","15"
"06/05/12 06:07:45","118.9431","10.7","214.46","0","60.03","16"
"06/05/12 06:12:45","118.9438","0.0","214.73","0","60.0","17"
"06/05/12 06:17:45","118.9446","13.0","215.1","90","60.03","17"
"06/05/12 06:22:45","118.9455","16.6","214.35","15","60.07","17"
"06/05/12 06:27:45","118.9466","15.0","214.65","86","60.03","17"
"06/05/12 06:32:44","118.9478","15.2","213.84","18","60.03","18"
"06/05/12 06:37:44","118.9493","29.4","214.41","80","60.03","18"
"06/05/12 06:42:45","118.951","22.8","215.43","141","60.03","18"
"06/05/12 06:47:44","118.953","26.2","215.23","238","60.03","18"
"06/05/12 06:52:45","118.9552","35.9","215.65","167","60.03","19"
"06/05/12 06:57:44","118.9578","30.5","214.9","109","60.03","19"
"06/05/12 07:02:44","118.9607","45.1","214.69","214","60.0","19"
"06/05/12 07:07:44","118.964","49.3","214.51","383","60.03","19"
"06/05/12 07:12:46","118.9675","40.7","212.69","227","60.03","20"
"06/05/12 07:17:45","118.9714","38.7","214.97","75","60.03","20"
"06/05/12 07:22:45","118.9752","47.3","215.8","415","60.0","21"
"06/05/12 07:27:45","118.979","53.1","214.44","386","60.0","21"
"06/05/12 07:32:45","118.9829","53.9","214.96","204","60.07","22"
"06/05/12 07:42:45","118.9906","57.9","215.87","288","60.03","23"
"06/05/12 07:47:44","118.9946","44.9","215.49","399","60.03","24"
"06/05/12 07:52:46","118.9989","54.8","217.13","88","60.03","24"
"06/05/12 07:57:45","119.0036","85.1","216.57","414","60.03","24"
"06/05/12 08:02:44","119.0104","89.1","216.92","431","60.03","25"
"06/05/12 08:07:44","119.0175","93.5","216.85","448","60.0","25"
"06/05/12 08:12:44","119.0249","97.6","213.68","470","60.03","26"
"06/05/12 08:17:45","119.0327","102.0","216.01","488","60.03","26"
"06/05/12 08:22:45","119.0407","106.2","216.14","508","60.0","26"
"06/05/12 08:27:44","119.0492","110.2","215.94","526","60.03","27"
"06/05/12 08:32:46","119.0579","114.9","218.03","534","60.0","27"
"06/05/12 08:37:45","119.067","118.9","217.04","557","60.03","27"
"06/05/12 08:42:46","119.0764","122.4","217.08","576","60.03","27"
"06/05/12 08:47:46","119.0764","127.0","216.27","591","60.03","27"
"06/05/12 08:52:46","119.0863","130.2","217.5","609","60.0","27"
"06/05/12 08:57:45","119.0966","133.4","216.56","621","60.03","28"
"06/05/12 09:02:44","119.1071","136.8","217.17","637","60.03","28"
"06/05/12 09:07:45","119.118","140.6","217.05","651","60.0","28"
"06/05/12 09:12:44","119.1289","144.0","216.94","668","60.0","28"
"06/05/12 09:17:44","119.1403","147.6","217.4","678","60.03","29"
"06/05/12 09:22:45","119.1519","151.5","217.52","697","60.03","29"
"06/05/12 09:27:45","119.1638","153.1","216.86","707","60.0","29"
"06/05/12 09:32:45","119.1758","156.9","215.64","727","60.03","29"
"06/05/12 09:37:44","119.1882","160.3","216.39","731","60.03","29"
"06/05/12 09:42:44","119.2008","162.5","217.33","743","60.03","30"
"06/05/12 09:47:44","119.2136","165.1","216.94","754","60.0","30"
"06/05/12 09:52:44","119.2266","168.4","216.58","770","60.03","31"
"06/05/12 09:57:45","119.2398","171.1","217.59","781","60.03","31"
"06/05/12 10:02:46","119.2533","173.5","216.96","794","60.03","31"
"06/05/12 10:07:45","119.2669","177.0","219.9","800","60.03","31"
"06/05/12 10:12:44","119.2808","179.1","218.17","814","60.03","31"
"06/05/12 10:17:46","119.2949","181.6","218.21","825","60.03","32"
"06/05/12 10:22:45","119.3092","185.4","218.32","841","60.0","32"
"06/05/12 10:27:45","119.3234","173.5","218.0","796","60.03","32"
"06/05/12 10:32:45","119.3375","184.4","218.03","835","60.07","32"
"06/05/12 10:37:45","119.3516","192.9","218.74","868","60.03","32"
"06/05/12 10:42:45","119.3667","193.5","218.44","875","60.0","32"
"06/05/12 10:47:45","119.3818","195.3","217.91","885","60.03","32"
"06/05/12 10:52:45","119.397","195.6","218.22","886","60.0","32"
"06/05/12 10:57:45","119.4124","196.1","219.85","875","60.03","32"
"06/05/12 11:02:44","119.4276","196.2","218.02","885","60.03","32"
"06/05/12 11:07:45","119.443","195.9","218.3","881","60.0","33"
"06/05/12 11:12:45","119.4582","197.5","218.31","883","60.03","33"
"06/05/12 11:17:45","119.4736","196.5","217.59","874","60.03","33"
"06/05/12 11:22:45","119.4889","195.7","217.28","886","60.03","33"
"06/05/12 11:27:44","119.5041","196.0","217.77","887","60.03","33"
"06/05/12 11:32:47","119.5195","197.0","216.84","887","60.0","34"
"06/05/12 11:37:45","119.5348","197.1","218.08","894","60.03","34"
"06/05/12 11:42:44","119.55","196.2","219.64","875","60.03","35"
"06/05/12 11:47:46","119.5654","196.6","218.82","867","60.03","35"
"06/05/12 11:52:45","119.5806","195.8","218.6","883","60.03","35"
"06/05/12 11:57:45","119.5959","196.4","218.24","891","60.07","35"
"06/05/12 12:02:46","119.6113","196.9","216.31","887","60.07","36"
"06/05/12 12:07:47","119.6266","196.3","217.65","881","60.0","36"
"06/05/12 12:12:44","119.6418","197.4","217.09","892","60.03","35"
"06/05/12 12:17:44","119.6571","196.5","217.03","892","60.0","35"
"06/05/12 12:22:44","119.6724","196.4","217.87","888","60.03","36"
"06/05/12 12:27:46","119.6877","196.8","217.83","886","60.0","35"
"06/05/12 12:32:45","119.703","196.9","217.89","884","60.0","35"
"06/05/12 12:37:45","119.7183","196.1","217.07","890","60.0","35"
"06/05/12 12:42:44","119.7336","196.1","216.16","901","60.0","35"
"06/05/12 12:47:44","119.7489","196.1","217.92","892","60.0","35"
"06/05/12 12:52:44","119.7642","196.3","219.9","881","60.03","35"
"06/05/12 12:57:46","119.7793","187.5","219.16","844","60.03","35"
"06/05/12 13:02:46","119.7925","183.3","219.31","829","60.03","34"
"06/05/12 13:07:44","119.8074","196.2","219.38","877","60.03","34"
"06/05/12 13:12:46","119.8227","195.8","219.53","879","60.0","34"
"06/05/12 13:17:46","119.838","195.9","220.02","877","60.03","34"
"06/05/12 13:22:45","119.8531","194.9","219.73","877","60.0","34"
"06/05/12 13:27:45","119.8684","196.2","220.01","880","60.03","34"
"06/05/12 13:32:44","119.8836","195.7","219.77","877","60.0","34"
"06/05/12 13:37:45","119.8989","195.4","219.03","880","60.03","34"
"06/05/12 13:42:44","119.9141","196.4","219.54","878","60.0","34"
"06/05/12 13:47:44","119.9294","195.9","219.11","879","60.03","34"
"06/05/12 13:52:44","119.9446","195.3","218.06","884","60.03","34"
"06/05/12 13:57:44","119.9599","195.2","217.47","885","60.03","34"
"06/05/12 14:02:44","119.975","194.3","218.31","880","60.03","34"
"06/05/12 14:07:45","119.9902","193.5","217.86","877","60.0","34"
"06/05/12 14:12:46","120.0052","192.0","217.29","868","60.03","34"
"06/05/12 14:17:44","120.02","190.5","217.2","862","60.03","34"
"06/05/12 14:22:45","120.0347","188.2","216.83","857","60.03","33"
"06/05/12 14:27:45","120.0494","185.9","217.66","840","60.0","33"
"06/05/12 14:32:44","120.0636","184.1","218.52","837","60.03","33"
"06/05/12 14:37:45","120.078","181.5","217.43","829","60.03","33"
"06/05/12 14:42:46","120.0921","180.0","217.72","821","60.03","33"
"06/05/12 14:47:44","120.106","177.6","216.89","811","60.0","33"
"06/05/12 14:52:45","120.1199","175.9","216.86","798","60.03","32"
"06/05/12 14:57:45","120.1335","173.4","216.7","796","60.03","32"
"06/05/12 15:02:44","120.1469","171.3","216.88","786","60.03","32"
"06/05/12 15:07:45","120.1601","168.1","216.57","766","60.03","32"
"06/05/12 15:12:46","120.1731","164.5","216.24","760","60.07","32"
"06/05/12 15:17:44","120.1858","162.4","216.08","748","60.03","32"
"06/05/12 15:22:45","120.1983","159.9","215.97","736","60.0","32"
"06/05/12 15:27:45","120.2107","156.0","216.22","724","60.03","32"
"06/05/12 15:32:45","120.2228","152.5","215.55","712","60.03","32"
"06/05/12 15:37:46","120.2346","150.5","216.97","693","60.03","31"
"06/05/12 15:42:46","120.2463","147.1","216.0","685","60.03","31"
"06/05/12 15:47:44","120.2576","144.7","216.62","670","60.0","30"
"06/05/12 15:52:46","120.2688","141.1","216.41","651","60.03","30"
"06/05/12 15:57:46","120.2796","137.6","216.28","640","60.07","30"
"06/05/12 16:02:46","120.2903","134.3","216.13","626","60.03","30"
"06/05/12 16:07:45","120.3005","130.5","216.45","613","60.07","29"
"06/05/12 16:12:45","120.3105","126.5","216.36","597","60.03","29"
"06/05/12 16:17:46","120.3202","122.9","215.24","579","60.03","29"
"06/05/12 16:22:45","120.3296","118.7","216.51","561","60.03","29"
"06/05/12 16:27:45","120.3387","115.4","216.14","546","60.03","29"
"06/05/12 16:32:46","120.3475","111.4","215.7","531","60.03","29"
"06/05/12 16:37:45","120.356","107.3","216.16","511","60.03","28"
"06/05/12 16:42:45","120.3642","102.4","215.58","497","60.07","28"
"06/05/12 16:47:45","120.372","98.7","214.88","475","60.03","28"
"06/05/12 16:52:45","120.3795","94.5","215.37","457","60.03","28"
"06/05/12 16:57:45","120.3868","90.5","215.53","440","60.07","27"
"06/05/12 17:02:45","120.3936","86.0","214.98","419","60.07","27"
"06/05/12 17:07:44","120.4001","81.8","215.44","402","60.03","27"
"06/05/12 17:12:46","120.4063","77.5","215.43","384","60.03","27"
"06/05/12 17:17:44","120.4122","72.7","215.18","366","60.03","26"
"06/05/12 17:22:46","120.4177","68.7","215.37","345","60.03","26"
"06/05/12 17:27:46","120.4229","64.2","215.24","325","60.0","26"
"06/05/12 17:32:46","120.4273","44.3","214.76","418","60.03","26"
"06/05/12 17:37:45","120.4312","56.3","214.62","162","60.03","26"
"06/05/12 17:42:45","120.435","46.8","215.12","114","60.03","25"
"06/05/12 17:47:44","120.4388","48.5","214.64","344","60.07","25"
"06/05/12 17:52:45","120.4422","37.4","214.13","102","60.03","25"
"06/05/12 17:57:45","120.4453","42.1","215.12","305","60.03","25"
"06/05/12 18:02:44","120.448","38.7","214.61","113","60.03","24"
"06/05/12 18:07:45","120.4505","34.2","214.45","259","60.03","24"
"06/05/12 18:12:44","120.4527","21.4","213.96","316","60.03","24"
"06/05/12 18:17:46","120.4546","21.5","214.22","170","60.0","24"
"06/05/12 18:22:45","120.4561","11.3","214.37","218","60.03","23"
"06/05/12 18:27:46","120.4575","12.1","214.58","3","60.0","23"
"06/05/12 18:32:44","120.4587","10.2","214.0","0","60.0","23"
"06/05/12 18:37:45","120.4596","8.3","213.66","87","60.03","23"
"06/05/12 18:42:45","120.4604","10.7","213.76","7","60.03","23"
"06/05/12 18:47:45","120.4611","11.4","214.09","36","60.03","22"
"06/05/12 18:52:45","120.4616","13.5","213.22","217","60.03","22"
"06/05/12 18:57:45","120.462","13.7","213.33","2","60.03","22"
"06/05/12 19:02:45","120.4625","0.0","213.28","0","60.03","22"
"06/05/12 19:07:45","120.4629","0.0","213.54","0","60.03","22"
"06/05/12 19:12:46","120.4632","6.7","214.12","0","60.03","21"
