"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/05/12 19:17:46","120.4636","12.4","213.38","48","60.03","21"
"06/05/12 19:22:46","120.4639","12.9","212.99","0","60.03","21"
"06/05/12 19:27:46","120.4642","0.0","212.98","147","60.03","20"
"06/05/12 19:32:45","120.4644","12.0","212.88","1","60.03","20"
"06/05/12 19:37:46","120.4647","0.0","213.25","0","60.03","20"
"06/06/12 05:32:46","120.4657","0.0","212.47","0","60.03","13"
"06/06/12 05:37:46","120.4659","0.0","213.83","0","60.03","13"
"06/06/12 05:42:50","120.4662","0.0","212.6","0","60.0","13"
"06/06/12 05:47:47","120.4666","0.0","212.87","0","60.03","14"
"06/06/12 05:52:45","120.467","0.0","213.64","0","60.03","14"
"06/06/12 05:57:46","120.4674","0.0","212.61","0","60.03","15"
"06/06/12 06:02:45","120.4678","13.8","213.88","208","60.0","15"
"06/06/12 06:07:45","120.4683","13.9","213.06","10","60.03","15"
"06/06/12 06:12:46","120.4688","10.9","212.36","1","60.03","15"
"06/06/12 06:17:46","120.4695","0.0","212.8","109","60.07","16"
"06/06/12 06:22:45","120.4703","14.3","212.87","40","60.03","16"
"06/06/12 06:27:46","120.4713","11.7","212.57","171","60.03","17"
"06/06/12 06:32:45","120.4724","22.3","213.49","209","60.03","17"
"06/06/12 06:37:45","120.4739","26.8","214.15","79","60.03","17"
"06/06/12 06:42:46","120.4755","32.0","213.18","198","60.03","18"
"06/06/12 06:47:46","120.4775","28.0","213.2","260","60.03","18"
"06/06/12 06:52:46","120.4797","27.7","213.35","253","60.03","19"
"06/06/12 06:57:45","120.4822","39.4","214.09","106","60.03","19"
"06/06/12 07:02:47","120.4851","34.7","214.09","125","60.07","19"
"06/06/12 07:07:45","120.4882","46.5","213.82","314","60.03","20"
"06/06/12 07:12:45","120.4917","51.2","214.44","241","60.03","20"
"06/06/12 07:17:46","120.4955","40.9","213.64","173","60.03","20"
"06/06/12 07:22:46","120.4994","48.1","214.35","261","60.03","21"
"06/06/12 07:27:46","120.5033","60.8","214.82","357","60.0","22"
"06/06/12 07:32:46","120.5071","49.8","215.64","259","60.03","22"
"06/06/12 07:37:45","120.5109","45.7","214.29","414","60.03","23"
"06/06/12 07:42:46","120.5148","54.1","215.38","305","60.0","23"
"06/06/12 07:47:46","120.5189","58.4","215.34","396","60.03","24"
"06/06/12 07:52:46","120.5233","43.1","214.91","99","60.03","25"
"06/06/12 07:57:46","120.5281","85.3","216.36","416","60.03","25"
"06/06/12 08:02:46","120.5348","90.0","216.4","433","60.03","26"
"06/06/12 08:07:44","120.5419","93.7","215.2","453","60.03","26"
"06/06/12 08:12:45","120.5494","97.7","215.99","472","60.03","27"
"06/06/12 08:17:45","120.5572","102.6","216.07","490","60.03","27"
"06/06/12 08:22:45","120.5654","106.5","216.77","510","60.0","28"
"06/06/12 08:27:45","120.5739","110.7","215.75","524","60.0","28"
"06/06/12 08:32:48","120.5827","115.5","215.29","547","60.0","28"
"06/06/12 08:37:46","120.5917","119.3","215.02","565","60.03","29"
"06/06/12 08:42:45","120.6011","122.6","215.76","579","60.0","29"
"06/06/12 08:47:47","120.6108","125.2","215.39","586","60.0","30"
"06/06/12 08:52:45","120.6206","129.2","215.97","605","60.03","30"
"06/06/12 08:57:46","120.6308","132.3","216.27","619","60.0","31"
"06/06/12 09:02:45","120.6412","135.3","216.63","628","60.03","32"
"06/06/12 09:07:45","120.6519","137.8","216.62","641","60.03","32"
"06/06/12 09:12:45","120.6626","140.7","216.76","656","60.03","33"
"06/06/12 09:17:45","120.6737","142.2","216.13","661","60.03","34"
"06/06/12 09:22:45","120.6849","145.8","217.23","674","60.03","35"
"06/06/12 09:27:45","120.6964","148.1","217.36","684","60.03","36"
"06/06/12 09:32:45","120.708","152.4","218.2","702","60.03","36"
"06/06/12 09:37:46","120.7201","155.5","217.48","717","60.03","37"
"06/06/12 09:42:45","120.7323","158.2","217.03","725","60.03","37"
"06/06/12 09:47:45","120.7447","160.8","217.27","739","60.03","38"
"06/06/12 09:52:45","120.7573","164.1","217.68","743","60.03","38"
"06/06/12 09:57:46","120.7702","166.0","216.93","763","60.03","38"
"06/06/12 10:02:45","120.7831","168.7","217.4","762","60.03","38"
"06/06/12 10:07:46","120.7964","171.0","217.48","784","60.0","38"
"06/06/12 10:12:46","120.8099","173.2","217.88","788","60.03","39"
"06/06/12 10:17:47","120.8235","174.9","218.44","794","60.03","39"
"06/06/12 10:22:45","120.837","175.8","217.11","805","60.0","40"
"06/06/12 10:27:45","120.8509","176.6","218.15","810","60.03","41"
"06/06/12 10:32:45","120.8647","179.7","218.29","815","60.0","41"
"06/06/12 10:37:45","120.8788","181.1","218.58","820","60.03","42"
"06/06/12 10:42:46","120.893","183.2","217.69","829","60.03","43"
"06/06/12 10:47:45","120.9073","184.1","218.04","830","60.0","43"
"06/06/12 10:52:45","120.9216","185.6","218.25","840","60.0","43"
"06/06/12 10:57:46","120.9362","186.3","218.64","842","60.03","44"
"06/06/12 11:02:46","120.9508","188.4","219.32","847","60.0","44"
"06/06/12 11:07:45","120.9655","190.6","219.35","858","60.0","44"
"06/06/12 11:12:46","120.9805","192.3","219.12","863","60.0","44"
"06/06/12 11:17:46","120.9955","193.2","219.24","862","60.0","44"
"06/06/12 11:22:46","121.0107","194.0","219.18","871","60.03","44"
"06/06/12 11:27:46","121.026","195.2","218.71","881","60.03","44"
"06/06/12 11:32:47","121.0412","195.8","217.92","884","60.0","45"
"06/06/12 11:37:46","121.0564","195.3","218.13","888","60.03","45"
"06/06/12 11:42:46","121.0717","195.3","218.19","879","60.03","45"
"06/06/12 11:47:45","121.087","195.6","218.73","883","60.03","45"
"06/06/12 11:52:45","121.1021","196.1","218.36","889","60.03","45"
"06/06/12 11:57:46","121.1175","194.9","217.73","892","60.03","45"
"06/06/12 12:02:46","121.1327","194.9","218.56","878","60.03","45"
"06/06/12 12:07:45","121.1479","196.4","218.48","884","60.0","44"
"06/06/12 12:12:45","121.1632","195.3","217.96","886","60.03","45"
"06/06/12 12:17:45","121.1784","196.1","218.08","884","60.0","44"
"06/06/12 12:22:45","121.1936","195.7","217.78","884","60.03","44"
"06/06/12 12:27:46","121.209","195.8","218.14","888","60.03","45"
"06/06/12 12:32:46","121.2242","195.9","218.99","880","60.03","45"
"06/06/12 12:37:46","121.2395","196.3","218.21","889","60.03","45"
"06/06/12 12:42:46","121.2547","196.0","218.14","880","60.03","45"
"06/06/12 12:47:45","121.2699","195.1","218.24","887","60.03","45"
"06/06/12 12:52:45","121.2851","196.7","218.18","887","60.03","45"
"06/06/12 12:57:46","121.3005","195.2","215.97","893","60.07","45"
"06/06/12 13:02:46","121.3157","195.0","217.72","880","60.0","45"
"06/06/12 13:07:46","121.331","195.1","218.06","888","60.0","45"
"06/06/12 13:12:45","121.3461","195.8","218.98","884","60.03","45"
"06/06/12 13:17:45","121.3614","196.1","218.46","885","60.0","45"
"06/06/12 13:22:45","121.3766","196.0","218.55","888","60.03","45"
"06/06/12 13:27:45","121.3918","194.3","217.85","882","60.03","46"
"06/06/12 13:32:46","121.4071","194.1","218.79","876","60.03","46"
"06/06/12 13:37:46","121.421","195.0","216.98","879","60.0","45"
"06/06/12 13:42:46","121.4355","196.1","217.92","886","60.0","44"
"06/06/12 13:47:45","121.4505","193.5","218.03","874","60.0","44"
"06/06/12 13:52:45","121.4651","195.3","217.66","885","60.0","43"
"06/06/12 13:57:45","121.4801","192.9","217.74","869","60.03","43"
"06/06/12 14:02:46","121.4953","192.6","218.06","870","60.03","42"
"06/06/12 14:07:46","121.5102","188.6","217.62","853","60.03","42"
"06/06/12 14:12:45","121.5248","188.6","218.07","856","60.0","41"
"06/06/12 14:17:45","121.5394","185.2","218.02","840","60.03","41"
"06/06/12 14:22:46","121.5538","185.2","217.48","837","60.03","40"
"06/06/12 14:27:46","121.5683","185.1","218.09","845","60.03","39"
"06/06/12 14:32:45","121.5825","182.0","217.79","826","60.03","38"
"06/06/12 14:37:45","121.5967","180.9","217.35","828","60.03","38"
"06/06/12 14:42:45","121.6106","178.6","217.7","809","60.0","38"
"06/06/12 14:47:47","121.6245","175.6","217.56","804","60.03","37"
"06/06/12 14:52:47","121.6381","172.7","217.99","786","60.0","37"
"06/06/12 14:57:47","121.6515","169.5","216.32","781","60.03","38"
"06/06/12 15:02:46","121.6645","167.6","216.97","771","60.0","37"
"06/06/12 15:07:45","121.6775","165.1","217.58","751","60.03","38"
"06/06/12 15:12:46","121.6902","161.4","217.46","740","60.03","38"
"06/06/12 15:17:46","121.7026","157.6","217.39","723","60.03","38"
"06/06/12 15:22:46","121.7149","156.7","217.76","717","60.03","37"
"06/06/12 15:27:45","121.7269","153.4","216.66","707","60.0","37"
"06/06/12 15:32:45","121.7388","152.5","216.66","703","60.03","37"
"06/06/12 15:37:46","121.7507","149.9","217.26","692","60.0","37"
"06/06/12 15:42:45","121.7622","146.7","216.76","676","60.0","37"
"06/06/12 15:47:46","121.7735","143.1","216.52","662","60.03","36"
"06/06/12 15:52:46","121.7845","140.9","216.89","650","60.03","37"
"06/06/12 15:57:47","121.7954","137.1","217.31","632","60.03","36"
"06/06/12 16:02:45","121.8058","132.0","217.07","616","60.03","36"
"06/06/12 16:07:46","121.8159","129.1","216.7","600","60.0","36"
"06/06/12 16:12:45","121.8257","125.2","216.89","587","60.0","36"
"06/06/12 16:17:46","121.8357","126.2","217.37","587","60.03","36"
"06/06/12 16:22:45","121.8454","121.5","216.11","575","60.03","36"
"06/06/12 16:27:46","121.8545","111.7","216.16","528","60.03","36"
"06/06/12 16:32:47","121.8631","108.2","215.62","512","60.0","36"
"06/06/12 16:37:45","121.8714","104.8","216.62","502","60.03","35"
"06/06/12 16:42:46","121.8794","101.0","216.17","480","60.03","35"
"06/06/12 16:47:45","121.8871","96.6","216.16","467","60.0","35"
"06/06/12 16:52:45","121.8944","93.1","216.03","448","60.03","34"
"06/06/12 16:57:45","121.9015","89.2","215.26","438","60.07","33"
"06/06/12 17:02:46","121.9082","85.0","215.55","415","60.03","32"
"06/06/12 17:07:46","121.9147","80.7","215.82","398","60.0","32"
"06/06/12 17:12:46","121.9208","76.3","215.52","381","60.03","32"
"06/06/12 17:17:47","121.9266","72.1","215.16","361","60.03","31"
"06/06/12 17:22:45","121.932","67.6","214.92","342","60.03","31"
"06/06/12 17:27:47","121.9371","63.4","215.94","322","60.03","31"
"06/06/12 17:32:45","121.9416","54.0","215.24","381","60.07","30"
"06/06/12 17:37:47","121.9454","61.7","215.25","116","60.07","30"
"06/06/12 17:42:45","121.9493","40.6","215.29","322","60.0","30"
"06/06/12 17:47:46","121.953","52.5","215.45","254","60.0","30"
"06/06/12 17:52:45","121.9563","36.5","214.96","283","60.03","30"
"06/06/12 17:57:46","121.9594","32.2","215.24","294","60.03","29"
"06/06/12 18:02:46","121.9621","33.4","214.68","145","60.03","29"
"06/06/12 18:07:47","121.9646","27.1","214.91","208","60.03","29"
"06/06/12 18:12:45","121.9666","15.7","214.36","17","60.03","29"
"06/06/12 18:17:45","121.9685","12.8","214.3","245","60.03","29"
"06/06/12 18:22:46","121.9701","13.1","214.62","189","60.03","29"
"06/06/12 18:27:45","121.9715","16.1","214.23","3","60.03","28"
"06/06/12 18:32:46","121.9727","13.0","214.89","84","60.0","28"
"06/06/12 18:37:47","121.9737","6.2","213.85","136","60.03","28"
"06/06/12 18:42:46","121.9744","12.8","214.36","0","60.0","27"
"06/06/12 18:47:48","121.9751","13.4","214.73","3","60.03","27"
"06/06/12 18:52:46","121.9756","0.0","215.27","0","60.03","27"
"06/06/12 18:57:46","121.9761","12.8","215.24","2","60.03","27"
"06/06/12 19:02:46","121.9765","10.7","214.94","10","60.03","27"
"06/06/12 19:07:45","121.9769","0.0","214.68","0","60.07","26"
"06/06/12 19:12:47","121.9772","5.5","215.02","197","60.03","26"
"06/06/12 19:17:45","121.9776","0.0","214.49","0","60.0","26"
"06/06/12 19:22:45","121.9779","11.3","214.31","5","60.03","26"
"06/06/12 19:27:46","121.9782","0.0","214.09","0","60.03","26"
"06/06/12 19:32:45","121.9786","0.0","213.4","0","60.0","26"
"06/06/12 19:37:46","121.9789","0.0","213.81","0","60.03","26"
"06/06/12 19:42:46","121.9791","13.4","213.63","1","60.03","26"
"06/07/12 05:47:48","121.9801","0.0","214.81","0","60.0","13"
"06/07/12 05:52:50","121.9803","14.3","214.04","223","60.0","14"
"06/07/12 05:57:48","121.9807","13.7","213.49","188","60.03","14"
"06/07/12 06:02:46","121.981","0.0","214.25","0","60.07","15"
"06/07/12 06:07:46","121.9815","14.5","214.21","9","60.0","15"
"06/07/12 06:12:47","121.982","10.8","213.56","1","60.03","15"
"06/07/12 06:17:46","121.9827","13.6","214.18","2","60.03","16"
"06/07/12 06:22:47","121.9836","12.8","214.01","0","60.0","17"
"06/07/12 06:27:45","121.9846","12.6","214.4","5","60.03","17"
"06/07/12 06:32:47","121.9857","16.6","215.54","209","60.03","18"
"06/07/12 06:37:46","121.9872","18.8","214.68","161","60.0","18"
"06/07/12 06:42:47","121.9888","26.5","214.67","72","60.0","19"
"06/07/12 06:47:46","121.9907","18.3","212.79","298","60.03","19"
"06/07/12 06:52:45","121.9928","27.0","213.75","93","60.0","20"
"06/07/12 06:57:46","121.9953","38.7","214.14","150","60.03","20"
"06/07/12 07:02:47","121.9981","43.2","215.58","321","60.03","21"
"06/07/12 07:07:45","122.0012","36.3","215.68","364","60.03","22"
"06/07/12 07:12:45","122.0046","52.8","213.66","401","60.03","23"
"06/07/12 07:17:45","122.0084","44.1","213.0","367","60.0","23"
"06/07/12 07:22:47","122.0123","52.0","213.25","356","60.0","24"
"06/07/12 07:27:46","122.0162","46.0","213.63","347","60.03","24"
"06/07/12 07:32:45","122.02","44.1","213.48","386","60.03","25"
"06/07/12 07:37:46","122.024","45.8","214.44","101","60.03","25"
"06/07/12 07:42:46","122.0278","53.7","213.75","371","60.03","25"
"06/07/12 07:47:47","122.0319","56.3","213.73","81","60.03","26"
"06/07/12 07:52:46","122.0361","50.6","214.83","407","60.03","26"
"06/07/12 07:57:48","122.0406","48.1","214.63","452","60.0","26"
"06/07/12 08:02:46","122.0465","87.8","214.12","431","60.0","27"
"06/07/12 08:07:47","122.0535","91.8","214.29","449","60.0","27"
"06/07/12 08:12:46","122.0608","96.1","215.1","465","60.0","27"
"06/07/12 08:17:46","122.0685","100.4","214.64","487","60.0","28"
"06/07/12 08:22:46","122.0764","104.7","215.49","500","60.0","28"
"06/07/12 08:27:46","122.0847","108.3","214.65","518","60.0","29"
"06/07/12 08:32:47","122.0933","112.5","213.34","543","60.0","29"
"06/07/12 08:37:47","122.1023","116.7","214.99","553","60.03","29"
"06/07/12 08:42:47","122.1115","120.3","217.39","566","60.0","29"
"06/07/12 08:47:47","122.121","124.1","217.23","579","60.03","30"
"06/07/12 08:52:46","122.1306","127.4","216.78","594","60.03","30"
"06/07/12 08:57:47","122.1407","131.0","217.12","608","60.0","30"
"06/07/12 09:02:47","122.151","134.0","217.14","620","60.0","31"
"06/07/12 09:07:48","122.1616","137.5","216.77","638","60.03","31"
"06/07/12 09:12:46","122.1724","140.9","217.49","652","60.0","32"
"06/07/12 09:17:46","122.1835","142.7","217.43","660","60.03","32"
"06/07/12 09:22:46","122.1947","145.8","216.84","670","60.03","33"
"06/07/12 09:27:45","122.2062","148.0","216.38","687","60.03","33"
"06/07/12 09:32:48","122.2179","151.3","217.16","702","60.03","34"
"06/07/12 09:37:47","122.2298","155.0","216.32","714","60.03","34"
"06/07/12 09:42:46","122.2419","157.5","215.77","730","60.0","34"
"06/07/12 09:47:46","122.2543","160.6","215.55","746","60.03","34"
"06/07/12 09:52:47","122.2669","164.0","217.51","753","60.03","34"
"06/07/12 09:57:47","122.2799","166.4","216.52","765","60.0","35"
"06/07/12 10:02:45","122.2929","169.7","217.05","776","60.0","35"
"06/07/12 10:07:46","122.3061","171.0","216.73","782","60.0","35"
"06/07/12 10:12:46","122.3196","173.8","216.12","797","60.0","35"
"06/07/12 10:17:47","122.3333","174.9","216.89","803","60.07","36"
"06/07/12 10:22:47","122.3471","176.8","218.15","803","60.03","36"
"06/07/12 10:27:46","122.3608","178.7","218.24","813","60.0","36"
"06/07/12 10:32:47","122.3749","180.8","218.33","820","60.0","37"
"06/07/12 10:37:46","122.3891","184.0","217.91","833","60.0","37"
"06/07/12 10:42:47","122.4035","185.5","217.55","839","60.0","37"
"06/07/12 10:47:46","122.418","187.4","218.99","850","60.03","37"
"06/07/12 10:52:47","122.4326","188.6","218.76","850","60.0","37"
"06/07/12 10:57:46","122.4473","188.9","219.32","855","60.03","38"
"06/07/12 11:02:47","122.4622","192.0","219.48","863","60.0","38"
"06/07/12 11:07:46","122.4772","193.2","219.05","874","60.03","38"
"06/07/12 11:12:46","122.4923","194.1","219.63","872","60.0","38"
"06/07/12 11:17:47","122.5075","194.2","218.84","876","60.0","39"
"06/07/12 11:22:46","122.5226","194.8","218.39","883","60.0","39"
"06/07/12 11:27:46","122.5378","196.3","218.63","881","60.0","40"
"06/07/12 11:32:47","122.5531","196.4","218.2","881","60.0","40"
"06/07/12 11:37:45","122.5683","196.0","218.24","883","60.0","41"
"06/07/12 11:42:47","122.5835","190.7","218.08","859","60.03","42"
"06/07/12 11:47:47","122.5988","195.9","218.45","883","60.0","42"
"06/07/12 11:57:47","122.6293","195.8","218.17","888","60.03","42"
"06/07/12 12:02:46","122.6444","195.9","216.81","882","60.0","42"
"06/07/12 12:07:45","122.6594","195.7","217.78","891","60.03","42"
"06/07/12 12:12:48","122.6747","195.5","219.63","880","60.07","42"
"06/07/12 12:17:47","122.69","196.2","219.2","878","60.0","42"
"06/07/12 12:22:46","122.7052","195.6","219.0","880","60.03","43"
"06/07/12 12:27:46","122.7204","195.4","219.33","874","60.03","42"
"06/07/12 12:32:46","122.7356","196.9","219.14","884","60.0","42"
"06/07/12 12:37:47","122.751","196.1","218.94","875","60.03","41"
"06/07/12 12:42:46","122.7661","195.0","219.45","885","60.0","41"
"06/07/12 12:47:47","122.7815","195.8","219.62","876","60.0","40"
"06/07/12 12:52:47","122.7967","196.2","220.07","873","60.03","40"
"06/07/12 12:57:46","122.8119","196.4","218.75","882","60.0","40"
"06/07/12 13:02:46","122.8271","196.0","218.49","882","60.0","40"
"06/07/12 13:07:47","122.8418","196.0","218.09","886","60.0","40"
"06/07/12 13:12:47","122.8568","195.9","218.06","881","60.0","40"
"06/07/12 13:17:47","122.8714","126.5","217.1","590","60.03","40"
"06/07/12 13:22:46","122.8828","184.0","219.01","830","60.0","39"
"06/07/12 13:27:45","122.898","190.1","218.55","858","60.03","39"
"06/07/12 13:32:47","122.9123","195.4","218.23","878","60.03","40"
"06/07/12 13:37:47","122.9274","195.2","217.37","887","60.0","40"
"06/07/12 13:42:47","122.9425","196.4","217.2","889","60.03","40"
"06/07/12 13:47:47","122.9578","195.5","217.64","888","60.0","40"
"06/07/12 13:52:47","122.973","194.7","217.0","886","60.03","40"
"06/07/12 13:57:46","122.9882","168.4","216.18","774","60.03","40"
"06/07/12 14:02:47","123.0005","196.1","217.82","887","60.0","39"
"06/07/12 14:07:46","123.0157","195.5","217.15","890","60.0","39"
"06/07/12 14:12:46","123.0309","191.7","216.53","873","60.03","39"
"06/07/12 14:17:47","123.0458","188.9","217.05","860","60.03","40"
"06/07/12 14:22:46","123.0604","187.5","216.88","852","60.03","39"
"06/07/12 14:27:46","123.0749","183.2","216.88","834","60.03","39"
"06/07/12 14:32:45","123.089","182.9","217.57","832","60.0","39"
"06/07/12 14:37:47","123.1031","179.6","219.53","810","60.0","39"
"06/07/12 14:42:46","123.1169","176.6","219.0","798","60.03","39"
"06/07/12 14:47:47","123.1306","173.5","217.78","788","60.0","39"
"06/07/12 14:52:46","123.144","170.0","216.01","777","60.03","39"
"06/07/12 14:57:47","123.1572","167.9","216.65","767","60.0","39"
"06/07/12 15:02:47","123.1702","164.7","217.72","754","60.03","40"
"06/07/12 15:07:47","123.1829","162.4","217.82","739","60.0","40"
"06/07/12 15:12:47","123.1954","158.8","217.71","726","60.0","40"
"06/07/12 15:17:46","123.2076","156.0","217.53","715","60.0","40"
"06/07/12 15:22:47","123.2197","153.1","217.46","703","60.03","40"
"06/07/12 15:27:46","123.2315","150.0","217.64","692","60.03","40"
"06/07/12 15:32:46","123.243","147.2","217.59","679","60.03","40"
"06/07/12 15:37:46","123.2543","144.1","217.2","665","60.03","40"
"06/07/12 15:42:47","123.2654","140.4","216.71","650","60.03","41"
"06/07/12 15:47:46","123.2763","137.7","216.6","642","60.0","40"
"06/07/12 15:52:47","123.2869","134.8","216.38","631","60.0","40"
"06/07/12 15:57:47","123.2973","132.6","216.97","620","60.03","40"
"06/07/12 16:02:47","123.3075","129.3","217.15","606","60.03","39"
"06/07/12 16:07:47","123.3174","126.2","216.95","588","60.0","38"
"06/07/12 16:12:45","123.327","121.9","217.55","571","60.03","38"
"06/07/12 16:17:47","123.3364","117.5","216.62","556","60.03","38"
"06/07/12 16:22:46","123.3454","114.7","217.16","542","60.03","38"
"06/07/12 16:27:47","123.3543","111.1","217.13","523","60.03","38"
"06/07/12 16:32:46","123.3627","107.2","217.05","501","60.03","38"
"06/07/12 16:37:45","123.3709","103.1","217.59","490","60.03","38"
"06/07/12 16:42:46","123.3787","98.8","216.87","473","60.03","37"
"06/07/12 16:47:47","123.3863","94.8","217.64","456","60.03","37"
"06/07/12 16:52:47","123.3935","91.1","215.92","446","60.07","36"
"06/07/12 16:57:47","123.4004","87.3","216.09","424","60.03","36"
"06/07/12 17:02:46","123.4071","82.4","215.15","409","60.07","36"
"06/07/12 17:07:46","123.4134","79.0","215.48","391","60.0","36"
"06/07/12 17:12:46","123.4193","75.2","215.55","370","60.03","35"
"06/07/12 17:17:47","123.425","70.4","214.98","355","60.03","35"
"06/07/12 17:22:46","123.4303","66.5","214.96","335","60.0","35"
"06/07/12 17:27:47","123.4353","62.0","215.46","319","60.03","35"
"06/07/12 17:32:46","123.4395","48.7","215.37","245","60.0","35"
"06/07/12 17:37:46","123.4434","49.9","215.02","116","60.03","34"
"06/07/12 17:42:47","123.4468","31.5","214.86","111","60.03","34"
"06/07/12 17:47:47","123.4498","31.4","214.54","132","60.03","33"
"06/07/12 17:52:47","123.4524","37.9","214.34","109","60.03","33"
"06/07/12 17:57:46","123.4552","37.7","215.38","229","60.03","33"
"06/07/12 18:02:46","123.4578","28.6","214.53","141","60.03","32"
"06/07/12 18:07:47","123.4603","28.3","214.85","274","60.03","32"
"06/07/12 18:12:47","123.4628","29.0","214.67","144","60.03","32"
"06/07/12 18:17:47","123.465","24.3","214.48","228","60.03","32"
"06/07/12 18:22:46","123.467","27.5","214.13","18","60.07","32"
"06/07/12 18:27:47","123.4688","30.2","214.22","94","60.07","32"
"06/07/12 18:32:47","123.4706","14.1","214.31","18","60.03","31"
"06/07/12 18:37:47","123.4724","12.9","213.89","239","60.03","31"
"06/07/12 18:47:46","123.4753","22.9","214.09","220","60.03","31"
"06/07/12 18:52:47","123.4764","9.5","214.25","179","60.0","31"
"06/07/12 18:57:46","123.4774","6.9","214.89","29","60.0","30"
"06/07/12 19:02:47","123.4781","14.6","214.97","2","60.0","30"
"06/07/12 19:07:47","123.4788","11.9","214.33","47","60.03","30"
"06/07/12 19:12:46","123.4795","0.0","215.04","106","60.03","29"
"06/07/12 19:17:46","123.4801","11.2","214.77","0","60.03","29"
"06/07/12 19:22:47","123.4807","12.1","213.96","7","60.03","28"
"06/07/12 19:27:46","123.4813","0.0","213.7","0","60.03","28"
"06/07/12 19:32:47","123.4817","0.0","213.09","0","60.0","28"
"06/07/12 19:37:46","123.4822","13.7","213.76","23","60.0","27"
"06/07/12 19:42:47","123.4826","8.0","212.93","0","60.03","27"
"06/07/12 19:47:47","123.483","0.0","213.1","0","60.03","27"
"06/07/12 19:52:46","123.4833","13.5","213.58","2","60.0","26"
"06/07/12 19:57:46","123.4836","0.0","214.2","0","60.03","26"
"06/08/12 05:42:46","123.4846","0.0","214.03","0","60.03","20"
"06/08/12 05:47:50","123.4849","11.5","214.53","40","60.03","20"
"06/08/12 05:52:50","123.4852","0.0","213.07","0","60.03","20"
"06/08/12 05:57:47","123.4856","10.4","213.39","1","60.03","20"
"06/08/12 06:02:47","123.486","8.6","213.81","0","60.03","21"
"06/08/12 06:07:46","123.4865","0.0","213.47","0","60.0","21"
"06/08/12 06:12:47","123.4871","0.0","211.99","0","60.03","22"
"06/08/12 06:17:48","123.4878","0.0","212.54","210","60.0","22"
"06/08/12 06:22:47","123.4886","2.7","216.94","116","60.03","22"
"06/08/12 06:27:46","123.4895","3.0","211.48","216","60.0","22"
"06/08/12 06:32:47","123.4906","23.8","212.53","210","60.03","23"
"06/08/12 06:37:48","123.492","20.7","214.44","26","60.03","23"
"06/08/12 06:42:47","123.4937","20.7","213.96","62","60.0","23"
"06/08/12 06:47:46","123.4957","30.2","214.38","65","60.03","24"
"06/08/12 06:52:46","123.4979","26.3","215.11","99","60.03","24"
"06/08/12 06:57:46","123.5004","29.7","215.16","84","60.0","24"
"06/08/12 07:02:47","123.5033","44.6","215.1","301","60.0","25"
"06/08/12 07:07:47","123.5065","47.6","214.1","263","60.03","25"
"06/08/12 07:12:46","123.5099","52.0","214.59","266","60.0","25"
"06/08/12 07:17:47","123.5138","42.8","213.94","296","60.03","26"
"06/08/12 07:22:48","123.5176","48.2","214.54","391","60.0","26"
"06/08/12 07:27:46","123.5215","42.6","214.35","280","60.0","27"
"06/08/12 07:32:47","123.5254","60.5","214.71","262","60.03","27"
"06/08/12 07:37:47","123.5295","46.2","214.91","336","59.96","28"
"06/08/12 07:42:47","123.5338","40.1","215.18","102","60.07","28"
"06/08/12 07:47:47","123.5395","92.7","214.83","451","60.0","29"
"06/08/12 07:52:47","123.5468","101.5","215.19","492","60.03","29"
"06/08/12 07:57:47","123.5551","108.7","216.33","517","60.0","30"
"06/08/12 08:02:47","123.5634","108.4","216.42","516","60.0","31"
"06/08/12 08:07:46","123.572","111.3","215.25","531","60.03","31"
"06/08/12 08:12:47","123.5804","97.4","214.69","469","60.03","32"
"06/08/12 08:17:48","123.5879","77.9","214.39","386","60.0","32"
"06/08/12 08:22:48","123.5923","38.9","213.75","189","60.03","32"
"06/08/12 08:27:48","123.5952","32.5","213.14","244","60.03","31"
"06/08/12 08:32:47","123.5984","39.6","214.01","165","60.03","30"
"06/08/12 08:37:48","123.6023","63.9","214.43","362","60.07","30"
"06/08/12 08:42:48","123.6065","71.0","215.32","411","60.03","30"
"06/08/12 08:47:47","123.6138","97.3","214.6","469","60.0","30"
"06/08/12 08:52:48","123.6219","106.1","214.46","507","60.0","30"
"06/08/12 08:57:47","123.6292","80.5","215.22","396","60.03","30"
"06/08/12 09:02:46","123.6363","92.1","215.51","449","60.03","31"
"06/08/12 09:07:47","123.6465","139.8","215.22","653","60.03","32"
"06/08/12 09:12:48","123.6575","113.6","215.97","539","60.03","32"
